Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.73,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.96,6.11
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,27.79,18.41
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,42.02,31.41
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,57.76,45.68
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,73.18,59.52
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,87.27,72.0
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,101.22,84.2
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,112.94,94.13
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,124.62,103.89
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,138.62,115.81
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,152.49,127.53
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,142.39,118.29
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,132.97,109.75
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,190.49,159.08
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,254.45,212.84
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,322.44,270.01
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,377.38,315.14
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,337.43,280.89
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,296.42,246.23
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,271.73,225.41
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,248.74,206.09
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,245.51,203.09
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,241.36,199.19
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,239.61,196.42
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,235.28,191.19
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,174.95,142.39
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,123.69,101.52
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,100.94,82.24
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,78.2,62.77
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,71.33,59.83
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,64.5,53.83
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,56.55,46.64
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,48.56,39.34
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,40.14,31.6
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,31.73,23.75
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,23.33,15.77
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,14.94,7.77
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,8.78,1.08
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.08,5.38
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,26.01,16.87
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,38.54,28.33
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,52.64,40.98
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,66.49,53.22
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,79.64,64.73
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,92.67,75.97
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,101.45,83.39
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,110.27,90.76
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,126.12,104.08
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,141.79,117.1
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,148.09,121.93
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,154.41,126.78
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,130.65,106.6
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,107.92,87.33
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,123.19,100.02
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,138.26,112.32
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,173.99,142.01
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,208.41,170.14
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,182.35,148.28
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,157.41,127.61
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,161.25,130.89
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,164.73,133.75
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,137.23,111.08
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,110.26,88.78
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,164.3,130.62
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,206.55,160.97
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,171.97,135.72
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,141.57,114.32
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,125.93,107.64
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,115.1,98.49
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,107.26,91.72
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,93.85,79.83
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,79.56,67.13
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,65.12,54.0
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,49.81,39.71
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,34.32,25.03
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,20.93,10.73
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.28,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,100.01,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,253.06,190.61
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,333.61,279.06
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,418.02,355.02
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,329.52,281.94
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,211.58,180.04
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,238.15,202.92
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,264.29,224.45
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,244.07,205.16
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,211.78,175.96
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,195.88,161.53
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,171.81,140.35
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,223.36,182.98
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,264.5,216.13
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,289.44,236.05
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,312.94,254.63
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,489.02,397.78
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,621.82,499.25
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,595.59,475.75
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,566.39,450.55
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,532.21,420.17
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,495.38,387.11
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,454.71,351.03
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,412.05,312.52
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,366.32,270.82
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,319.02,227.27
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,269.2,181.96
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,218.86,137.67
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,161.41,91.44
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,109.5,57.77
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,57.62,45.8
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,52.05,41.08
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,49.41,38.8
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,46.73,36.45
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,43.93,34.05
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,41.15,31.54
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,35.98,26.71
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,30.77,21.57
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,21.81,11.54
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,135.44,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,319.41,243.73
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,400.3,338.73
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,484.02,415.22
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,538.89,463.17
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,593.23,507.85
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,630.23,536.3
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,659.54,556.83
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,682.41,571.75
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,702.39,584.03
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,712.48,589.06
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,719.18,591.55
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,718.63,588.87
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,714.48,582.91
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,704.39,573.14
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,690.69,560.55
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,669.97,541.45
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,645.95,519.69
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,616.98,494.85
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,584.96,467.2
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,548.81,435.12
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,510.1,400.39
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,467.25,362.39
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,422.39,321.85
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,374.43,278.04
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,325.21,232.62
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,273.56,185.38
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,221.37,139.09
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,168.48,96.32
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,116.13,62.1
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,63.4,51.32
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,49.03,38.69
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,47.45,37.44
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,45.92,36.17
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,43.07,33.7
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,40.23,31.12
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,35.46,26.61
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,30.68,21.83
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,21.73,11.96
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,12.73,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,81.28,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,213.28,161.16
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,283.91,240.6
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,357.74,309.06
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,411.47,357.26
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,465.14,403.33
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,507.99,438.66
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,549.29,471.37
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,603.22,513.34
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,652.22,550.13
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,598.05,503.16
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,531.38,446.85
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,611.36,510.73
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,677.64,561.1
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,668.66,550.93
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,656.31,538.68
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,638.46,522.28
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,620.3,505.32
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,540.85,439.0
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,461.27,373.29
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,433.83,349.6
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,406.39,325.5
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,362.01,288.97
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,324.43,258.23
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,310.04,243.14
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,289.88,222.31
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,255.08,192.59
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,222.16,165.24
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,180.92,136.84
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,156.72,123.51
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,140.91,113.92
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,128.34,109.54
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,114.88,97.82
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,101.06,85.64
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,86.6,72.83
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,71.8,59.46
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,56.01,44.9
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,39.86,29.79
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,25.11,14.8
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,62.41,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,176.18,130.43
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,254.44,212.35
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,336.8,286.34
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,392.08,335.03
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,448.18,382.46
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,494.75,420.8
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,537.97,455.25
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,566.63,476.34
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,592.88,495.02
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,332.68,282.09
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,55.69,42.55
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,47.27,35.33
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,38.86,27.95
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,70.38,54.92
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,102.45,82.03
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,87.84,69.41
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,73.53,57.14
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,129.61,104.34
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,184.84,150.0
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,104.04,82.69
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,23.84,14.8
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,55.3,41.72
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,86.74,68.38
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,105.56,84.28
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,123.74,99.63
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,86.46,68.34
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,47.71,35.46
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,31.32,21.41
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.31
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,13.64,6.21
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.32,5.58
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,10.55,3.99
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,8.79,2.39
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.46,1.19
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,107.71,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,269.1,199.25
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,351.43,290.84
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,437.31,367.29
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,489.16,412.92
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,547.17,461.07
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,586.21,491.72
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,623.31,519.59
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,650.28,537.65
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,674.49,553.1
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,687.2,559.04
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,691.74,558.84
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,694.15,557.34
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,693.1,552.9
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,684.35,544.16
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,672.12,532.75
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,654.41,516.34
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,633.3,497.18
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,606.31,474.65
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,576.27,449.38
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,542.07,419.72
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,505.04,387.25
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,463.55,351.26
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,419.98,312.77
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,373.59,271.26
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,325.65,227.89
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,275.21,182.6
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,224.12,137.97
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,171.22,95.41
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,118.62,60.25
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,66.39,39.56
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,51.41,39.47
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,49.36,37.86
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,42.45,31.93
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,39.91,29.88
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,37.37,27.72
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,33.42,24.07
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,29.48,20.23
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,22.0,12.43
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,14.36,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,98.21,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,248.9,183.46
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,332.98,274.71
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,420.47,351.81
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,477.31,400.52
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,534.2,446.8
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,507.12,424.51
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,470.39,393.91
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,401.75,335.23
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,331.08,274.06
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,522.28,431.35
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,691.38,563.0
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,502.01,409.28
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,286.88,231.64
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,383.4,310.47
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,473.51,380.74
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,237.51,191.96
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,10.59,3.19
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,62.86,46.67
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,115.29,89.5
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,63.31,46.76
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,11.47,3.88
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,216.66,168.55
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,386.13,293.33
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,361.28,266.51
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,331.62,234.54
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,282.02,189.99
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,226.76,142.09
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,174.96,100.26
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,123.83,65.6
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,72.34,43.53
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,55.5,43.21
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,52.58,40.77
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,49.61,38.23
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,46.92,36.02
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,44.26,33.71
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,38.75,28.65
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,30.36,20.87
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,27.69,17.17
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.26,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,105.44,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,264.43,199.56
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,348.52,295.54
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,436.14,376.88
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,497.45,432.77
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,554.63,482.99
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,595.69,518.21
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,634.79,550.6
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,662.29,571.32
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,686.96,589.29
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,700.2,598.68
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,710.08,605.37
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,706.8,600.21
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,705.02,595.94
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,696.84,587.38
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,685.15,575.9
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,518.02,433.54
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,347.22,287.25
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,485.72,403.95
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,588.53,486.1
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,506.58,415.83
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,430.42,351.55
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,439.55,354.66
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,431.51,340.55
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,281.42,221.28
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,181.78,148.48
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,182.0,148.52
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,175.88,143.09
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,178.35,142.3
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,167.58,131.51
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,111.36,89.36
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,70.37,58.45
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,62.3,51.36
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,53.89,43.85
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,45.46,36.21
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,37.04,28.46
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,28.63,20.6
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,20.24,12.66
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,12.74,5.3
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,113.72,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,282.05,214.8
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,366.41,312.26
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,454.29,393.76
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,513.76,447.21
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,568.46,494.34
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,609.3,527.38
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,648.05,557.27
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,674.67,576.11
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,698.38,592.21
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,711.36,599.14
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,720.94,603.38
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,722.75,601.63
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,716.66,593.75
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,708.03,583.46
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,695.88,570.4
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,676.78,552.25
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,654.4,531.5
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,627.27,507.83
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,597.11,481.45
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,562.06,450.0
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,524.45,416.02
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,482.72,378.92
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,439.01,339.41
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,391.83,296.56
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,343.49,252.09
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,288.55,202.22
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,236.96,155.79
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,183.59,110.76
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,130.66,72.44
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,78.57,47.7
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,57.0,46.53
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,55.31,45.12
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,53.66,43.69
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,50.23,40.65
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,42.77,33.79
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,38.24,29.47
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,33.68,24.9
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,29.33,19.77
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.13,0.0
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,43.47,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,120.92,89.56
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,170.97,143.49
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,220.6,189.3
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,260.17,224.39
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,299.43,257.87
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,331.89,284.83
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,363.9,310.56
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,484.52,410.23
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,600.45,501.46
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,513.49,426.81
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,417.81,346.17
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,457.82,377.98
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,495.61,406.35
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,601.33,489.05
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,680.13,547.98
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,580.66,466.93
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,473.69,381.28
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,425.14,342.56
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,375.34,302.41
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,390.96,313.83
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,396.77,316.43
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,323.31,258.1
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,262.0,210.23
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,282.61,223.89
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,290.97,225.63
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,252.6,195.46
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,218.8,170.19
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,189.25,131.26
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,134.7,75.89
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,83.64,50.68
