Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,59.82,48.3
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,57.85,46.68
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,50.99,40.6
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,48.0,38.07
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,44.98,35.41
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,39.74,30.49
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,34.4,25.27
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,25.61,16.46
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,16.53,0.0
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,9.1,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,120.49,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,296.72,223.93
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,371.96,312.74
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,459.33,391.63
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,517.81,442.7
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,575.91,490.65
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,615.78,520.34
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,653.65,546.4
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,678.96,560.8
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,701.37,572.37
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,709.03,574.55
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,718.88,578.39
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,720.65,575.54
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,718.88,570.1
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,709.61,560.8
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,696.81,548.9
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,678.48,531.9
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,656.73,512.3
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,629.52,489.86
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,599.23,464.77
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,564.0,434.72
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,526.09,402.13
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,484.62,366.9
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,441.05,329.18
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,393.85,288.03
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,345.19,244.89
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,294.02,199.24
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,242.18,153.76
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,189.5,110.44
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,137.13,73.25
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,84.01,47.43
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,49.98,38.83
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,48.46,37.66
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,46.97,36.42
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,44.17,34.01
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,41.37,31.5
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,37.12,27.55
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,32.86,23.41
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,25.02,15.73
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,17.01,1.1
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,8.64,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,115.44,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,286.47,214.92
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,369.3,307.58
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,456.26,385.17
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,508.45,430.1
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,566.75,477.02
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,607.5,508.63
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,646.29,537.04
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,671.86,554.33
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,694.56,569.05
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,708.28,577.37
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,718.65,583.18
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,715.31,578.73
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,713.61,575.39
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,705.25,567.39
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,693.4,556.69
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,675.84,540.68
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,654.92,521.96
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,628.17,499.38
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,598.4,474.08
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,563.75,443.69
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,526.47,410.71
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,485.43,374.8
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,442.32,336.41
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,395.67,294.53
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,347.66,250.84
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,297.2,205.41
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,246.14,160.06
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,193.67,115.87
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,135.36,72.61
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,82.82,45.72
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,53.59,42.01
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,52.21,40.9
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,50.87,39.79
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,47.79,37.24
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,44.71,34.56
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,40.14,30.4
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,32.54,23.33
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,25.04,15.93
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,17.34,2.79
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,9.55,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,88.01,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,228.3,170.29
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,312.28,259.01
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,400.53,337.31
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,464.13,391.52
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,528.1,443.4
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,520.11,435.5
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,508.0,423.78
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,524.68,435.3
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,544.35,448.45
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,624.1,510.15
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,691.67,560.77
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,607.79,491.08
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,504.33,406.74
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,545.98,439.42
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,572.89,459.8
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,487.98,390.08
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,410.24,326.11
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,452.17,359.28
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,484.93,383.89
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,509.07,400.54
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,515.09,401.3
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,475.02,366.34
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,433.13,329.32
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,366.38,276.09
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,314.02,236.26
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,288.05,206.32
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,243.86,159.6
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,192.97,116.9
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,142.44,79.64
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,92.54,53.45
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,62.54,49.3
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,54.85,42.78
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,52.83,41.18
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,49.94,38.82
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,47.03,36.33
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,41.89,31.63
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,36.66,26.65
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,28.0,18.3
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,19.06,4.86
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,10.46,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,136.04,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,321.87,244.6
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,405.78,340.17
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,493.12,419.14
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,551.68,469.58
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,609.93,516.46
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,642.13,539.68
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,677.99,564.7
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,702.87,580.2
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,724.9,593.05
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,736.07,598.06
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,743.81,600.46
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,744.23,597.42
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,741.0,591.82
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,731.35,581.58
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,718.03,567.78
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,698.12,549.01
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,674.83,527.68
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,646.87,504.08
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,615.75,477.79
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,579.57,446.48
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,540.71,412.7
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,498.0,376.66
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,453.14,338.07
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,405.19,296.25
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,355.86,252.54
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,303.75,206.46
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,250.93,160.11
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,197.36,115.55
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,144.2,76.64
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,90.45,48.28
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,55.11,42.97
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,47.15,36.11
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,45.99,35.18
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,43.58,33.15
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,41.17,31.05
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,37.35,27.56
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,33.55,23.91
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,26.23,16.85
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,18.78,5.77
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,9.55,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.64,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,7.02,0.0
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,14.06,6.37
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,21.12,12.74
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,28.18,19.04
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,35.26,25.25
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,42.35,31.45
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,49.45,37.57
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,27.76,18.58
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,6.16,0.0
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,7.92,1.23
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,9.69,2.75
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,10.57,3.48
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,11.46,4.21
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,72.62,56.23
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,135.58,108.55
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,300.22,244.88
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,449.78,362.62
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,539.61,433.84
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,598.42,478.74
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,567.35,452.18
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,532.94,422.4
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,492.3,386.68
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,449.53,348.26
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,403.48,306.37
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,356.1,262.57
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,306.01,216.64
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,255.34,170.63
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,193.29,132.93
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,180.25,139.42
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,133.18,105.46
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,93.44,78.0
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,82.79,68.84
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,72.03,59.45
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,57.65,46.74
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,60.06,49.05
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,54.57,44.01
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,46.08,35.98
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,34.23,24.51
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,22.05,9.18
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,12.73,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,126.14,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,300.91,230.62
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,383.76,320.33
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,470.02,396.8
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,527.1,445.76
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,583.84,492.03
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,623.09,522.15
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,660.36,549.71
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,684.31,566.33
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,705.32,580.49
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,712.4,584.01
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,721.92,589.49
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,722.71,588.46
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,720.01,584.99
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,712.27,576.99
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,701.01,566.09
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,681.98,549.21
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,659.74,529.78
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,633.78,508.24
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,604.78,483.92
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,570.46,454.95
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,533.69,423.36
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,464.08,366.47
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,402.77,316.49
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,384.58,296.09
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,357.01,265.34
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,307.33,219.49
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,252.07,169.51
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,200.21,137.43
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,180.86,136.14
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,148.98,113.7
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,121.33,103.18
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,111.99,95.16
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,102.32,86.74
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,89.74,75.72
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,76.7,64.07
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,63.47,52.0
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,49.81,39.28
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,35.65,25.82
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,21.07,9.33
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,11.82,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,105.41,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,266.33,206.25
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,351.02,296.23
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,440.44,376.17
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,500.9,428.72
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,561.57,478.87
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,603.78,511.81
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,640.32,538.76
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,563.33,473.31
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,459.08,385.93
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,602.68,501.51
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,722.04,591.29
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,725.9,590.39
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,726.2,587.79
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,718.77,579.15
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,707.78,567.89
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,688.92,550.94
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,670.22,533.9
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,644.05,511.6
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,614.8,486.69
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,581.39,457.69
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,545.2,426.05
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,504.12,390.3
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,460.95,352.16
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,414.1,310.05
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,365.78,266.15
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,315.01,220.55
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,263.62,174.75
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,204.95,124.97
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,151.35,83.78
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,97.85,52.66
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,55.46,43.94
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,54.14,42.96
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,52.88,41.92
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,50.31,39.85
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,47.77,37.69
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,39.63,30.26
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,35.54,26.31
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,28.16,19.19
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,20.6,9.61
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,11.37,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,82.61,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,220.62,169.67
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,302.03,253.48
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,391.71,333.68
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,455.16,389.2
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,518.77,442.65
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,564.06,479.5
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,607.8,514.07
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,639.25,537.21
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,668.2,557.82
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,528.98,441.53
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,369.14,306.11
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,374.56,309.01
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,379.09,310.78
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,411.68,336.52
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,451.09,367.06
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,356.9,288.97
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,269.82,216.45
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,363.92,293.46
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,446.63,358.9
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,463.26,370.44
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,466.8,370.65
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,423.81,334.38
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,384.1,301.16
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,359.78,278.79
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,330.79,251.83
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,276.41,209.93
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,237.27,182.5
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,211.26,148.36
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,159.99,95.1
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,110.65,65.21
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,69.61,55.62
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,68.06,54.42
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,66.58,53.24
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,63.04,50.39
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,59.48,47.41
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,52.7,41.31
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,45.73,34.82
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,33.78,23.68
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,23.6,12.08
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,13.64,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,83.38,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,222.05,173.44
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,303.94,257.35
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,393.75,337.59
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,459.4,393.84
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,525.24,447.5
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,570.77,482.77
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,614.76,515.29
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,646.4,536.94
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,675.53,555.88
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,562.18,461.32
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,439.36,359.48
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,448.59,363.79
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,456.21,365.48
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,361.69,289.82
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,272.31,217.58
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,250.06,199.61
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,223.18,177.61
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,220.24,175.41
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,217.39,173.03
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,203.75,161.94
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,190.64,151.26
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,189.48,150.43
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,188.17,149.46
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,203.64,161.88
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,213.84,169.85
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,221.58,174.95
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,224.87,176.05
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,204.15,158.25
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,185.15,142.42
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,148.06,108.44
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,91.85,75.79
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,83.74,68.9
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,73.45,59.96
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,69.77,56.89
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,66.08,53.69
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,56.72,45.25
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,49.59,38.57
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,37.9,27.56
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,25.88,14.49
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,15.01,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,127.26,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,260.54,200.54
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,345.74,287.84
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,435.63,368.83
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,500.1,425.58
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,565.08,480.57
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,608.1,516.91
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,645.72,547.46
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,674.01,568.93
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,699.5,587.82
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,714.63,599.14
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,726.46,607.87
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,462.59,389.38
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,166.41,134.85
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,166.72,135.06
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,167.16,135.23
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,261.96,214.7
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,346.37,284.17
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,500.92,414.11
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,613.95,505.65
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,579.86,474.06
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,543.16,440.22
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,436.29,351.24
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,349.58,280.91
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,332.63,264.86
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,312.67,245.78
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,302.07,226.04
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,266.38,181.7
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,214.0,135.22
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,161.97,93.44
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,109.53,60.45
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,60.38,48.3
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,56.54,45.11
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,52.58,41.75
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,50.02,39.6
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,47.47,37.36
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,42.17,32.52
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,36.74,27.39
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,30.04,20.95
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,23.25,13.02
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,11.82,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
