Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,2.0,3.1,12.0,2.0,1.82,0.0
2016,2,22,7,30,0.0,4.0,3.2,12.0,4.0,3.5,0.0
2016,2,22,7,45,0.0,9.0,3.35,12.5,9.0,7.9,0.93
2016,2,22,8,0,0.0,14.0,3.5,13.0,14.0,12.29,4.84
2016,2,22,8,15,0.0,20.0,3.45,13.5,20.0,17.58,9.48
2016,2,22,8,30,0.0,26.0,3.4,14.0,26.0,22.88,14.06
2016,2,22,8,45,0.0,32.5,3.35,14.5,32.5,28.63,18.95
2016,2,22,9,0,0.0,39.0,3.3,15.0,39.0,34.38,23.77
2016,2,22,9,15,0.0,59.5,3.1,15.5,59.5,52.56,39.03
2016,2,22,9,30,0.0,80.0,2.9,16.0,80.0,70.79,54.11
2016,2,22,9,45,0.0,92.5,2.75,16.5,92.5,82.3,63.38
2016,2,22,10,0,0.0,105.0,2.6,17.0,105.0,93.9,72.62
2016,2,22,10,15,11.0,169.0,2.4,17.5,175.5,164.53,130.14
2016,2,22,10,30,22.0,233.0,2.2,18.0,246.0,236.18,186.69
2016,2,22,10,45,20.0,239.0,2.05,18.5,251.5,238.25,187.13
2016,2,22,11,0,18.0,245.0,1.9,19.0,257.0,240.46,187.92
2016,2,22,11,15,23.5,265.5,1.75,19.0,282.0,262.72,204.87
2016,2,22,11,30,29.0,286.0,1.6,19.0,307.0,294.55,228.87
2016,2,22,11,45,30.5,295.0,1.45,19.5,317.5,300.53,232.33
2016,2,22,12,0,32.0,304.0,1.3,20.0,328.0,306.12,235.58
2016,2,22,12,15,78.5,340.0,1.1,20.0,399.5,368.15,282.22
2016,2,22,12,30,125.0,376.0,0.9,20.0,471.0,430.79,327.29
2016,2,22,12,45,151.0,378.0,0.75,20.5,492.5,438.32,330.8
2016,2,22,13,0,177.0,380.0,0.6,21.0,514.0,443.35,332.59
2016,2,22,13,15,245.5,365.5,0.55,21.0,549.0,455.71,341.01
2016,2,22,13,30,314.0,351.0,0.5,21.0,584.0,461.95,344.25
2016,2,22,13,45,296.5,346.0,0.45,21.0,562.5,427.94,318.24
2016,2,22,14,0,279.0,341.0,0.4,21.0,541.0,395.05,293.21
2016,2,22,14,15,263.0,331.0,0.45,21.0,514.0,360.28,267.16
2016,2,22,14,30,247.0,321.0,0.5,21.0,487.0,331.54,245.26
2016,2,22,14,45,504.5,229.5,0.6,21.0,547.5,303.94,215.82
2016,2,22,15,0,762.0,138.0,0.7,21.0,608.0,255.17,166.38
2016,2,22,15,15,464.5,196.0,0.8,21.0,477.5,206.28,139.37
2016,2,22,15,30,167.0,254.0,0.9,21.0,347.0,198.71,147.64
2016,2,22,15,45,148.0,232.0,1.05,21.0,309.0,168.44,128.26
2016,2,22,16,0,129.0,210.0,1.2,21.0,271.0,149.18,121.5
2016,2,22,16,15,119.0,189.0,1.2,20.5,240.5,136.22,111.29
2016,2,22,16,30,109.0,168.0,1.2,20.0,210.0,122.79,100.5
2016,2,22,16,45,309.0,128.5,1.3,19.5,223.0,94.6,76.84
2016,2,22,17,0,509.0,89.0,1.4,19.0,236.0,67.33,53.47
2016,2,22,17,15,438.5,77.0,1.45,18.5,185.0,57.5,44.9
2016,2,22,17,30,368.0,65.0,1.5,18.0,134.0,49.4,37.55
2016,2,22,17,45,266.0,48.0,1.6,17.5,89.0,37.05,26.2
2016,2,22,18,0,164.0,31.0,1.7,17.0,44.0,24.29,12.75
2016,2,22,18,15,82.0,15.5,2.0,16.5,22.0,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,23,7,15,124.0,13.0,5.45,11.0,22.0,83.86,0.0
2016,2,23,7,30,248.0,26.0,5.6,11.0,44.0,220.29,148.97
2016,2,23,7,45,388.5,36.0,5.75,11.5,93.0,336.9,279.15
2016,2,23,8,0,529.0,46.0,5.9,12.0,142.0,457.11,386.48
2016,2,23,8,15,600.5,53.0,6.2,12.0,196.5,531.23,451.86
2016,2,23,8,30,672.0,60.0,6.5,12.0,251.0,602.24,511.75
2016,2,23,8,45,336.0,49.5,6.8,12.5,145.0,345.86,297.5
2016,2,23,9,0,0.0,39.0,7.1,13.0,39.0,34.38,23.89
2016,2,23,9,15,0.0,82.5,7.3,13.0,82.5,73.36,57.13
2016,2,23,9,30,0.0,126.0,7.5,13.0,126.0,115.95,92.95
2016,2,23,9,45,0.0,138.5,7.7,13.5,138.5,127.3,101.97
2016,2,23,10,0,0.0,151.0,7.9,14.0,151.0,138.61,110.89
2016,2,23,10,15,0.0,143.0,8.1,14.0,143.0,129.85,103.3
2016,2,23,10,30,0.0,135.0,8.3,14.0,135.0,121.65,96.25
2016,2,23,10,45,41.0,224.5,8.55,14.0,252.0,252.11,204.83
2016,2,23,11,0,82.0,314.0,8.8,14.0,369.0,375.59,305.22
2016,2,23,11,15,110.0,333.5,8.9,13.5,411.0,412.33,335.33
2016,2,23,11,30,138.0,353.0,9.0,13.0,453.0,457.65,372.18
2016,2,23,11,45,100.0,348.5,9.15,13.0,422.0,405.87,329.32
2016,2,23,12,0,62.0,344.0,9.3,13.0,391.0,366.49,296.42
2016,2,23,12,15,32.5,255.5,9.3,13.0,280.5,257.12,207.37
2016,2,23,12,30,3.0,167.0,9.3,13.0,170.0,150.58,119.54
2016,2,23,12,45,6.0,190.5,9.35,13.0,195.5,172.87,137.94
2016,2,23,13,0,9.0,214.0,9.4,13.0,221.0,194.54,155.7
2016,2,23,13,15,4.5,161.5,9.4,12.5,165.0,145.24,115.4
2016,2,23,13,30,0.0,109.0,9.4,12.0,109.0,96.63,75.32
2016,2,23,13,45,5.0,166.5,9.4,12.0,170.5,148.65,118.59
2016,2,23,14,0,10.0,224.0,9.4,12.0,232.0,198.36,159.63
2016,2,23,14,15,7.5,208.0,9.35,11.5,214.0,182.63,147.06
2016,2,23,14,30,5.0,192.0,9.3,11.0,196.0,167.33,134.86
2016,2,23,14,45,2.5,158.5,9.3,11.0,160.5,138.18,110.85
2016,2,23,15,0,0.0,125.0,9.3,11.0,125.0,109.38,87.02
2016,2,23,15,15,0.0,101.5,9.2,10.5,101.5,89.52,70.62
2016,2,23,15,30,0.0,78.0,9.1,10.0,78.0,69.05,53.52
2016,2,23,15,45,0.0,48.5,9.05,10.0,48.5,42.84,31.23
2016,2,23,16,0,0.0,19.0,9.0,10.0,19.0,16.74,9.46
2016,2,23,16,15,0.0,17.0,8.8,9.5,17.0,14.97,7.93
2016,2,23,16,30,0.0,15.0,8.6,9.0,15.0,13.2,6.38
2016,2,23,16,45,0.0,12.5,8.45,9.0,12.5,10.99,4.39
2016,2,23,17,0,0.0,10.0,8.3,9.0,10.0,8.78,2.38
2016,2,23,17,15,0.0,8.0,8.05,8.5,8.0,7.02,0.76
2016,2,23,17,30,0.0,6.0,7.8,8.0,6.0,5.26,0.0
2016,2,23,17,45,0.0,4.0,7.6,8.0,4.0,3.5,0.0
2016,2,23,18,0,0.0,2.0,7.4,8.0,2.0,1.75,0.0
2016,2,23,18,15,0.0,1.0,7.4,7.5,1.0,0.91,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,2.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,3.5,28.0,130.31,0.0
2016,2,24,7,30,407.0,25.0,5.3,4.0,56.0,311.56,228.21
2016,2,24,7,45,523.0,34.0,5.5,5.0,109.0,416.63,354.09
2016,2,24,8,0,639.0,43.0,5.7,6.0,162.0,524.8,451.9
2016,2,24,8,15,704.5,49.0,5.9,6.5,219.5,598.05,516.06
2016,2,24,8,30,770.0,55.0,6.1,7.0,277.0,672.24,577.72
2016,2,24,8,45,819.0,57.0,6.35,8.0,335.0,728.88,621.6
2016,2,24,9,0,868.0,59.0,6.6,9.0,393.0,777.06,657.08
2016,2,24,9,15,894.5,62.0,6.55,9.5,447.0,814.19,682.93
2016,2,24,9,30,921.0,65.0,6.5,10.0,501.0,848.8,706.22
2016,2,24,9,45,946.5,64.0,6.5,10.5,550.5,874.59,722.52
2016,2,24,10,0,972.0,63.0,6.5,11.0,600.0,897.29,736.35
2016,2,24,10,15,985.0,64.5,6.4,11.5,643.0,909.1,741.42
2016,2,24,10,30,998.0,66.0,6.3,12.0,686.0,917.08,743.73
2016,2,24,10,45,1010.0,65.5,6.25,12.5,721.0,917.91,741.11
2016,2,24,11,0,1022.0,65.0,6.2,13.0,756.0,914.72,735.73
2016,2,24,11,15,1028.5,65.5,6.15,13.0,783.5,904.13,726.47
2016,2,24,11,30,1035.0,66.0,6.1,13.0,811.0,889.49,714.44
2016,2,24,11,45,1031.5,72.5,6.05,13.5,830.0,869.58,697.34
2016,2,24,12,0,1028.0,79.0,6.0,14.0,849.0,845.81,677.61
2016,2,24,12,15,1030.5,79.0,5.9,14.0,858.5,816.13,654.69
2016,2,24,12,30,1033.0,79.0,5.8,14.0,868.0,782.9,628.88
2016,2,24,12,45,1034.0,78.5,5.75,14.5,868.5,744.81,596.56
2016,2,24,13,0,1035.0,78.0,5.7,15.0,869.0,703.55,561.42
2016,2,24,13,15,1033.5,77.5,5.6,15.0,860.0,657.89,523.17
2016,2,24,13,30,1032.0,77.0,5.5,15.0,851.0,609.62,482.07
2016,2,24,13,45,1029.0,76.0,5.4,15.5,833.0,557.79,436.38
2016,2,24,14,0,1026.0,75.0,5.3,16.0,815.0,503.92,388.11
2016,2,24,14,15,1020.0,74.0,5.2,16.0,788.5,447.11,337.22
2016,2,24,14,30,1014.0,73.0,5.1,16.0,762.0,389.02,284.24
2016,2,24,14,45,1006.0,71.0,5.05,16.0,727.5,328.55,228.89
2016,2,24,15,0,998.0,69.0,5.0,16.0,693.0,267.54,173.62
2016,2,24,15,15,985.5,67.5,4.85,16.0,651.0,205.93,120.83
2016,2,24,15,30,973.0,66.0,4.7,16.0,609.0,144.77,75.53
2016,2,24,15,45,956.5,63.5,4.6,16.0,560.5,83.42,44.98
2016,2,24,16,0,940.0,61.0,4.5,16.0,512.0,54.08,42.02
2016,2,24,16,15,915.5,58.5,3.95,15.0,458.5,52.19,40.69
2016,2,24,16,30,891.0,56.0,3.4,14.0,405.0,50.2,39.23
2016,2,24,16,45,855.0,52.5,2.85,13.5,348.0,47.29,36.82
2016,2,24,17,0,819.0,49.0,2.3,13.0,291.0,44.26,34.23
2016,2,24,17,15,760.5,44.0,2.05,12.0,233.0,36.39,27.22
2016,2,24,17,30,702.0,39.0,1.8,11.0,175.0,33.0,24.06
2016,2,24,17,45,595.0,31.5,1.6,10.0,120.5,27.17,18.47
2016,2,24,18,0,488.0,24.0,1.4,9.0,66.0,21.29,11.63
2016,2,24,18,15,244.0,12.0,1.4,8.5,33.0,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.0,12.5,2.7,5.5,29.0,131.31,0.0
2016,2,25,7,30,408.0,25.0,3.0,6.0,58.0,316.12,236.46
2016,2,25,7,45,521.0,34.5,3.3,7.0,111.0,418.0,350.55
2016,2,25,8,0,634.0,44.0,3.6,8.0,164.0,524.97,444.41
2016,2,25,8,15,698.0,50.0,3.6,9.0,221.5,597.26,504.1
2016,2,25,8,30,762.0,56.0,3.6,10.0,279.0,670.4,560.79
2016,2,25,8,45,801.0,60.5,3.6,11.0,335.5,722.53,598.23
2016,2,25,9,0,840.0,65.0,3.6,12.0,392.0,773.28,632.93
2016,2,25,9,15,867.0,68.5,3.6,12.5,445.0,811.15,657.92
2016,2,25,9,30,894.0,72.0,3.6,13.0,498.0,838.8,674.85
2016,2,25,9,45,912.0,74.5,3.6,14.0,546.5,862.39,687.33
2016,2,25,10,0,930.0,77.0,3.6,15.0,595.0,882.72,697.3
2016,2,25,10,15,943.0,79.0,3.55,15.0,637.0,894.72,703.63
2016,2,25,10,30,956.0,81.0,3.5,15.0,679.0,903.02,707.49
2016,2,25,10,45,964.5,83.0,3.45,15.5,713.5,903.71,704.82
2016,2,25,11,0,973.0,85.0,3.4,16.0,748.0,900.5,699.65
2016,2,25,11,15,979.5,86.0,3.35,16.0,774.5,890.63,691.33
2016,2,25,11,30,986.0,87.0,3.3,16.0,801.0,876.88,680.51
2016,2,25,11,45,988.5,88.5,3.25,16.5,818.5,856.7,664.09
2016,2,25,12,0,991.0,90.0,3.2,17.0,836.0,832.84,645.31
2016,2,25,12,15,992.5,90.5,3.2,17.0,845.0,803.7,624.41
2016,2,25,12,30,994.0,91.0,3.2,17.0,854.0,771.17,600.5
2016,2,25,12,45,992.0,91.5,3.25,17.5,853.5,733.13,570.22
2016,2,25,13,0,990.0,92.0,3.3,18.0,853.0,692.24,537.35
2016,2,25,13,15,987.0,91.5,3.3,18.0,843.5,647.23,501.57
2016,2,25,13,30,984.0,91.0,3.3,18.0,834.0,599.86,463.13
2016,2,25,13,45,978.0,91.0,3.35,18.0,815.0,549.34,421.37
2016,2,25,14,0,972.0,91.0,3.4,18.0,796.0,497.15,377.08
2016,2,25,14,15,964.5,90.0,3.45,17.5,769.5,442.13,329.99
2016,2,25,14,30,957.0,89.0,3.5,17.0,743.0,386.09,280.74
2016,2,25,14,45,939.0,90.0,3.55,17.0,706.5,327.99,228.83
2016,2,25,15,0,921.0,91.0,3.6,17.0,670.0,270.41,177.79
2016,2,25,15,15,906.0,89.0,3.65,16.5,628.5,211.89,128.57
2016,2,25,15,30,891.0,87.0,3.7,16.0,587.0,154.16,86.05
2016,2,25,15,45,870.0,84.0,3.8,16.0,539.0,88.45,49.8
2016,2,25,16,0,849.0,81.0,3.9,16.0,491.0,59.43,46.7
2016,2,25,16,15,820.0,77.0,3.75,15.5,438.5,57.79,45.53
2016,2,25,16,30,791.0,73.0,3.6,15.0,386.0,56.11,44.29
2016,2,25,16,45,750.0,68.0,3.45,14.5,330.0,53.52,42.2
2016,2,25,17,0,709.0,63.0,3.3,14.0,274.0,50.89,39.99
2016,2,25,17,15,643.5,56.0,3.15,13.0,218.0,42.36,32.45
2016,2,25,17,30,578.0,49.0,3.0,12.0,162.0,38.13,28.54
2016,2,25,17,45,467.5,38.5,2.9,11.0,111.0,30.63,21.44
2016,2,25,18,0,357.0,28.0,2.8,10.0,60.0,22.89,13.09
2016,2,25,18,15,178.5,14.0,2.9,9.5,30.0,12.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.0,1.45,2.5,28.5,112.99,0.0
2016,2,26,7,30,339.0,28.0,1.5,3.0,57.0,288.56,222.49
2016,2,26,7,45,454.5,39.0,1.55,4.0,108.5,388.88,327.49
2016,2,26,8,0,570.0,50.0,1.6,5.0,160.0,496.88,421.11
2016,2,26,8,15,636.5,57.0,1.85,6.0,216.5,569.57,481.25
2016,2,26,8,30,703.0,64.0,2.1,7.0,273.0,638.27,535.23
2016,2,26,8,45,746.0,69.0,2.35,8.0,328.5,693.17,576.1
2016,2,26,9,0,789.0,74.0,2.6,9.0,384.0,746.87,614.56
2016,2,26,9,15,818.0,78.0,2.5,9.5,437.0,786.26,640.02
2016,2,26,9,30,847.0,82.0,2.4,10.0,490.0,823.18,662.96
2016,2,26,9,45,867.0,85.5,2.35,11.0,538.0,849.12,676.57
2016,2,26,10,0,887.0,89.0,2.3,12.0,586.0,871.8,687.69
2016,2,26,10,15,901.5,91.0,2.15,12.0,628.0,877.06,687.98
2016,2,26,10,30,916.0,93.0,2.0,12.0,670.0,886.44,691.39
2016,2,26,10,45,926.0,95.5,1.85,12.5,704.5,888.89,688.67
2016,2,26,11,0,936.0,98.0,1.7,13.0,739.0,887.52,683.46
2016,2,26,11,15,943.0,99.0,1.6,13.5,765.5,878.25,673.6
2016,2,26,11,30,950.0,100.0,1.5,14.0,792.0,865.21,661.44
2016,2,26,11,45,955.0,101.0,1.4,14.5,810.0,846.86,645.9
2016,2,26,12,0,960.0,102.0,1.3,15.0,828.0,824.86,628.11
2016,2,26,12,15,962.0,102.0,1.25,15.0,837.5,796.15,607.68
2016,2,26,12,30,964.0,102.0,1.2,15.0,847.0,764.15,584.24
2016,2,26,12,45,965.0,101.5,1.15,15.5,847.0,727.88,555.69
2016,2,26,13,0,966.0,101.0,1.1,16.0,847.0,688.66,524.67
2016,2,26,13,15,963.5,100.5,1.1,16.0,838.0,644.66,491.09
2016,2,26,13,30,961.0,100.0,1.1,16.0,829.0,598.34,454.9
2016,2,26,13,45,957.5,98.5,1.15,16.5,811.0,548.55,414.64
2016,2,26,14,0,954.0,97.0,1.2,17.0,793.0,496.96,371.78
2016,2,26,14,15,946.5,96.0,1.2,17.0,766.5,442.67,326.02
2016,2,26,14,30,939.0,95.0,1.2,17.0,740.0,387.38,278.24
2016,2,26,14,45,929.0,93.0,1.3,17.0,706.0,329.89,228.17
2016,2,26,15,0,919.0,91.0,1.4,17.0,672.0,272.18,177.84
2016,2,26,15,15,904.0,88.5,1.4,17.0,630.0,213.31,128.67
2016,2,26,15,30,889.0,86.0,1.4,17.0,588.0,155.28,85.95
2016,2,26,15,45,869.0,83.0,1.45,17.0,540.5,89.57,49.45
2016,2,26,16,0,849.0,80.0,1.5,17.0,493.0,58.57,45.73
2016,2,26,16,15,820.0,76.5,1.35,16.5,440.5,57.28,44.9
2016,2,26,16,30,791.0,73.0,1.2,16.0,388.0,55.99,44.01
2016,2,26,16,45,749.5,68.0,1.1,15.5,332.5,53.4,41.93
2016,2,26,17,0,708.0,63.0,1.0,15.0,277.0,50.76,39.74
2016,2,26,17,15,643.0,56.0,1.05,13.5,220.5,42.25,32.33
2016,2,26,17,30,578.0,49.0,1.1,12.0,164.0,38.02,28.51
2016,2,26,17,45,467.5,39.0,1.15,11.0,113.0,30.96,21.82
2016,2,26,18,0,357.0,29.0,1.2,10.0,62.0,23.71,14.02
2016,2,26,18,15,178.5,14.5,1.25,9.5,31.0,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.5,15.0,2.5,7.0,29.0,106.17,0.0
2016,2,27,7,30,311.0,30.0,2.7,8.0,58.0,274.02,212.64
2016,2,27,7,45,418.0,42.0,2.9,9.0,108.0,369.67,309.11
2016,2,27,8,0,525.0,54.0,3.1,10.0,158.0,472.3,398.52
2016,2,27,8,15,592.5,62.0,3.3,11.0,213.0,546.15,459.61
2016,2,27,8,30,660.0,70.0,3.5,12.0,268.0,621.59,518.57
2016,2,27,8,45,700.0,76.5,3.75,13.0,322.5,674.39,557.51
2016,2,27,9,0,740.0,83.0,4.0,14.0,377.0,726.22,594.3
2016,2,27,9,15,770.0,87.5,4.05,14.5,429.0,761.25,617.74
2016,2,27,9,30,800.0,92.0,4.1,15.0,481.0,799.07,642.85
2016,2,27,9,45,819.0,96.5,4.2,16.0,528.0,824.91,657.7
2016,2,27,10,0,838.0,101.0,4.3,17.0,575.0,847.59,670.15
2016,2,27,10,15,853.5,104.0,4.35,17.5,616.0,862.17,677.85
2016,2,27,10,30,869.0,107.0,4.4,18.0,657.0,873.2,683.13
2016,2,27,10,45,878.0,110.0,4.45,18.5,690.5,875.05,682.02
2016,2,27,11,0,887.0,113.0,4.5,19.0,724.0,873.17,678.48
2016,2,27,11,15,895.0,114.5,4.5,19.0,750.5,858.5,667.0
2016,2,27,11,30,903.0,116.0,4.5,19.0,777.0,847.25,658.22
2016,2,27,11,45,906.0,118.0,4.55,19.5,794.5,828.95,643.59
2016,2,27,12,0,909.0,120.0,4.6,20.0,812.0,807.23,626.68
2016,2,27,12,15,911.0,120.5,4.6,20.0,821.0,780.02,606.86
2016,2,27,12,30,913.0,121.0,4.6,20.0,830.0,749.67,583.38
2016,2,27,12,45,911.0,122.0,4.65,20.0,829.5,714.14,555.85
2016,2,27,13,0,909.0,123.0,4.7,20.0,829.0,676.0,525.85
2016,2,27,13,15,906.5,122.5,4.65,20.0,819.5,633.84,491.87
2016,2,27,13,30,904.0,122.0,4.6,20.0,810.0,589.53,455.51
2016,2,27,13,45,897.0,121.5,4.6,20.5,792.0,541.06,414.49
2016,2,27,14,0,890.0,121.0,4.6,21.0,774.0,488.56,369.57
2016,2,27,14,15,881.5,119.5,4.55,21.0,747.5,435.33,323.7
2016,2,27,14,30,873.0,118.0,4.5,21.0,721.0,381.44,276.35
2016,2,27,14,45,860.5,116.0,4.5,21.0,687.0,325.62,227.09
2016,2,27,15,0,848.0,114.0,4.5,21.0,653.0,270.09,178.36
2016,2,27,15,15,831.5,111.0,4.45,20.5,612.0,213.67,131.41
2016,2,27,15,30,815.0,108.0,4.4,20.0,571.0,158.5,90.68
2016,2,27,15,45,790.5,105.0,4.35,20.0,524.0,104.5,62.05
2016,2,27,16,0,766.0,102.0,4.3,20.0,477.0,67.2,52.59
2016,2,27,16,15,735.0,97.0,3.95,19.5,425.5,65.7,51.61
2016,2,27,16,30,704.0,92.0,3.6,19.0,374.0,64.17,50.56
2016,2,27,16,45,659.0,85.0,3.3,18.5,320.0,60.97,48.0
2016,2,27,17,0,614.0,78.0,3.0,18.0,266.0,57.65,45.27
2016,2,27,17,15,546.5,69.0,2.75,17.0,211.5,52.45,40.81
2016,2,27,17,30,479.0,60.0,2.5,16.0,157.0,47.1,35.99
2016,2,27,17,45,372.5,47.0,2.3,15.0,108.0,37.82,27.4
2016,2,27,18,0,266.0,34.0,2.1,14.0,59.0,28.17,17.57
2016,2,27,18,15,133.0,17.0,2.2,14.0,29.5,13.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.5,18.0,3.9,11.5,28.0,80.72,0.0
2016,2,28,7,30,215.0,36.0,4.2,12.0,56.0,222.38,172.46
2016,2,28,7,45,330.0,50.0,4.5,12.5,105.0,320.03,266.2
2016,2,28,8,0,445.0,64.0,4.8,13.0,154.0,428.56,361.2
2016,2,28,8,15,222.5,51.5,5.2,14.0,96.5,251.34,213.27
2016,2,28,8,30,0.0,39.0,5.6,15.0,39.0,34.37,23.76
2016,2,28,8,45,0.0,45.5,6.05,16.0,45.5,40.13,28.55
2016,2,28,9,0,0.0,52.0,6.5,17.0,52.0,45.9,33.21
2016,2,28,9,15,0.0,98.0,6.55,17.5,98.0,88.34,68.53
2016,2,28,9,30,0.0,144.0,6.6,18.0,144.0,133.83,105.73
2016,2,28,9,45,1.0,157.5,6.7,18.5,158.0,146.85,115.84
2016,2,28,10,0,2.0,171.0,6.8,19.0,172.0,159.84,125.87
2016,2,28,10,15,11.5,206.0,6.7,19.5,213.0,201.59,159.26
2016,2,28,10,30,21.0,241.0,6.6,20.0,254.0,242.95,191.8
2016,2,28,10,45,47.5,281.5,6.5,20.5,314.0,317.65,250.59
2016,2,28,11,0,74.0,322.0,6.4,21.0,374.0,377.69,296.76
2016,2,28,11,15,74.0,333.5,6.2,21.5,387.5,383.78,300.01
2016,2,28,11,30,74.0,345.0,6.0,22.0,401.0,389.41,303.02
2016,2,28,11,45,144.0,363.5,5.85,22.5,474.0,465.3,361.13
2016,2,28,12,0,214.0,382.0,5.7,23.0,547.0,525.81,406.2
2016,2,28,12,15,278.0,374.0,5.5,23.0,590.0,558.79,430.75
2016,2,28,12,30,342.0,366.0,5.3,23.0,633.0,579.09,445.56
2016,2,28,12,45,340.0,366.5,5.1,23.5,632.0,558.53,428.08
2016,2,28,13,0,338.0,367.0,4.9,24.0,631.0,537.04,410.04
2016,2,28,13,15,385.5,345.0,4.7,24.0,643.0,524.38,399.78
2016,2,28,13,30,433.0,323.0,4.5,24.0,655.0,507.36,385.69
2016,2,28,13,45,370.0,335.5,4.35,24.0,615.0,460.09,348.53
2016,2,28,14,0,307.0,348.0,4.2,24.0,575.0,417.11,314.97
2016,2,28,14,15,574.0,238.0,4.1,24.0,643.5,410.29,304.88
2016,2,28,14,30,841.0,128.0,4.0,24.0,712.0,381.04,273.32
2016,2,28,14,45,822.0,128.5,3.9,24.0,677.0,326.97,226.42
2016,2,28,15,0,803.0,129.0,3.8,24.0,642.0,273.95,180.77
2016,2,28,15,15,785.0,125.5,3.7,23.5,601.5,212.8,130.96
2016,2,28,15,30,767.0,122.0,3.6,23.0,561.0,158.95,91.51
2016,2,28,15,45,745.0,117.0,3.5,23.0,514.5,105.58,62.37
2016,2,28,16,0,723.0,112.0,3.4,23.0,468.0,73.61,57.37
2016,2,28,16,15,690.0,106.5,3.05,22.5,417.5,72.07,56.38
2016,2,28,16,30,657.0,101.0,2.7,22.0,367.0,70.48,55.33
2016,2,28,16,45,613.5,93.0,2.35,21.5,314.0,66.82,52.44
2016,2,28,17,0,570.0,85.0,2.0,21.0,261.0,63.01,49.34
2016,2,28,17,15,502.0,75.0,1.95,20.0,207.5,57.24,44.47
2016,2,28,17,30,434.0,65.0,1.9,19.0,154.0,51.28,39.18
2016,2,28,17,45,331.0,50.5,1.85,18.0,106.0,38.85,27.97
2016,2,28,18,0,228.0,36.0,1.8,17.0,58.0,28.13,17.48
2016,2,28,18,15,114.0,18.0,1.85,17.0,29.0,14.23,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,65.0,20.5,1.7,14.5,27.0,79.28,0.0
2016,2,29,7,30,130.0,41.0,1.9,15.0,54.0,162.91,126.16
2016,2,29,7,45,231.5,60.5,2.1,15.5,101.0,270.08,220.86
2016,2,29,8,0,333.0,80.0,2.3,16.0,148.0,371.37,306.87
2016,2,29,8,15,402.5,93.5,2.35,16.5,200.5,446.41,368.49
2016,2,29,8,30,472.0,107.0,2.4,17.0,253.0,524.21,429.66
2016,2,29,8,45,527.0,115.0,2.45,17.5,306.5,585.32,475.65
2016,2,29,9,0,582.0,123.0,2.5,18.0,360.0,652.54,524.32
2016,2,29,9,15,617.5,130.5,2.6,18.5,410.5,698.32,555.6
2016,2,29,9,30,653.0,138.0,2.7,19.0,461.0,742.15,584.96
2016,2,29,9,45,328.5,158.5,2.8,20.0,321.0,483.56,385.34
2016,2,29,10,0,4.0,179.0,2.9,21.0,181.0,169.4,131.35
2016,2,29,10,15,15.5,215.5,2.95,21.0,225.5,214.45,167.63
2016,2,29,10,30,27.0,252.0,3.0,21.0,270.0,259.05,202.36
2016,2,29,10,45,69.0,294.0,3.15,21.5,342.0,349.18,272.05
2016,2,29,11,0,111.0,336.0,3.3,22.0,414.0,423.58,327.98
2016,2,29,11,15,85.0,336.5,3.3,22.0,397.5,396.04,305.67
2016,2,29,11,30,59.0,337.0,3.3,22.0,381.0,369.44,284.51
2016,2,29,11,45,81.0,357.5,3.35,22.5,419.5,401.19,308.03
2016,2,29,12,0,103.0,378.0,3.4,23.0,458.0,430.86,329.49
2016,2,29,12,15,463.0,271.0,3.45,23.0,633.5,606.7,465.72
2016,2,29,12,30,823.0,164.0,3.5,23.0,809.0,738.45,563.69
2016,2,29,12,45,828.5,160.5,3.55,23.5,810.0,705.06,536.63
2016,2,29,13,0,834.0,157.0,3.6,24.0,811.0,668.88,508.21
2016,2,29,13,15,831.0,156.5,3.65,24.0,802.0,627.71,476.51
2016,2,29,13,30,828.0,156.0,3.7,24.0,793.0,584.67,442.67
2016,2,29,13,45,436.0,239.0,3.75,24.0,574.0,415.86,315.48
2016,2,29,14,0,44.0,322.0,3.8,24.0,355.0,289.1,220.08
2016,2,29,14,15,422.5,234.5,3.8,24.0,531.0,351.38,263.1
2016,2,29,14,30,801.0,147.0,3.8,24.0,707.0,386.93,279.0
2016,2,29,14,45,755.0,159.0,3.85,24.0,667.0,330.24,231.17
2016,2,29,15,0,709.0,171.0,3.9,24.0,627.0,282.27,190.93
2016,2,29,15,15,689.5,166.5,3.9,23.5,587.0,230.69,149.04
2016,2,29,15,30,670.0,162.0,3.9,23.0,547.0,181.03,112.54
2016,2,29,15,45,640.5,156.5,3.9,23.0,501.0,132.29,85.09
2016,2,29,16,0,611.0,151.0,3.9,23.0,455.0,101.01,80.51
2016,2,29,16,15,575.0,143.0,3.65,22.5,405.0,97.03,77.59
2016,2,29,16,30,539.0,135.0,3.4,22.0,355.0,93.5,74.99
2016,2,29,16,45,492.0,123.5,3.15,21.5,303.0,87.29,70.03
2016,2,29,17,0,445.0,112.0,2.9,21.0,251.0,80.8,64.7
2016,2,29,17,15,377.5,97.5,2.65,20.0,199.0,71.72,57.04
2016,2,29,17,30,310.0,83.0,2.4,19.0,147.0,62.28,48.77
2016,2,29,17,45,225.5,62.0,2.2,18.5,101.0,48.38,36.18
2016,2,29,18,0,141.0,41.0,2.0,18.0,55.0,32.53,21.32
2016,2,29,18,15,70.5,20.5,2.0,17.5,27.5,16.66,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,7,15,113.5,19.5,3.5,15.5,31.5,117.64,14.24
2016,3,1,7,30,227.0,39.0,3.7,16.0,63.0,235.05,185.25
2016,3,1,7,45,348.5,52.0,3.95,17.0,113.5,338.04,277.58
2016,3,1,8,0,470.0,65.0,4.2,18.0,164.0,453.54,374.62
2016,3,1,8,15,538.0,74.0,4.4,18.5,218.5,528.96,436.44
2016,3,1,8,30,606.0,83.0,4.6,19.0,273.0,605.79,496.22
2016,3,1,8,45,497.0,115.5,4.8,20.0,290.0,563.8,460.51
2016,3,1,9,0,388.0,148.0,5.0,21.0,307.0,520.32,422.11
2016,3,1,9,15,468.0,150.5,5.1,21.0,366.5,592.79,478.6
2016,3,1,9,30,548.0,153.0,5.2,21.0,426.0,665.68,533.82
2016,3,1,9,45,407.0,206.0,5.3,21.5,419.5,606.02,482.41
2016,3,1,10,0,266.0,259.0,5.4,22.0,413.0,526.57,416.57
2016,3,1,10,15,579.0,179.0,5.5,22.0,544.5,724.71,572.22
2016,3,1,10,30,892.0,99.0,5.6,22.0,676.0,888.31,690.67
2016,3,1,10,45,909.0,98.0,5.75,22.0,712.0,892.83,692.46
2016,3,1,11,0,926.0,97.0,5.9,22.0,748.0,893.61,692.57
2016,3,1,11,15,933.5,98.5,6.0,22.0,774.5,885.28,686.07
2016,3,1,11,30,941.0,100.0,6.1,22.0,801.0,873.16,677.04
2016,3,1,11,45,949.5,98.5,6.25,22.0,820.0,854.99,664.01
2016,3,1,12,0,958.0,97.0,6.4,22.0,839.0,833.13,648.36
2016,3,1,12,15,960.0,97.5,6.45,22.0,848.0,804.77,627.62
2016,3,1,12,30,962.0,98.0,6.5,22.0,857.0,773.1,604.49
2016,3,1,12,45,964.5,96.5,6.55,22.5,857.5,736.72,574.83
2016,3,1,13,0,967.0,95.0,6.6,23.0,858.0,697.34,542.5
2016,3,1,13,15,965.0,94.5,6.55,23.0,848.5,653.34,506.9
2016,3,1,13,30,963.0,94.0,6.5,23.0,839.0,606.98,468.74
2016,3,1,13,45,960.0,92.5,6.5,23.0,821.5,557.09,427.11
2016,3,1,14,0,957.0,91.0,6.5,23.0,804.0,505.36,382.96
2016,3,1,14,15,950.0,90.0,6.45,22.5,778.0,450.83,336.15
2016,3,1,14,30,943.0,89.0,6.4,22.0,752.0,395.27,287.33
2016,3,1,14,45,923.0,92.0,6.35,22.0,715.5,338.32,236.46
2016,3,1,15,0,903.0,95.0,6.3,22.0,679.0,282.08,186.53
2016,3,1,15,15,889.0,93.0,6.2,21.5,638.0,224.2,137.4
2016,3,1,15,30,875.0,91.0,6.1,21.0,597.0,159.24,87.61
2016,3,1,15,45,859.5,86.5,6.05,21.0,550.0,100.79,53.87
2016,3,1,16,0,844.0,82.0,6.0,21.0,503.0,59.36,45.6
2016,3,1,16,15,817.5,78.0,5.7,20.5,451.0,57.8,44.53
2016,3,1,16,30,791.0,74.0,5.4,20.0,399.0,56.2,43.39
2016,3,1,16,45,758.5,68.0,5.1,19.5,344.5,52.89,40.73
2016,3,1,17,0,726.0,62.0,4.8,19.0,290.0,49.45,37.89
2016,3,1,17,15,666.0,55.5,4.35,18.0,233.5,45.32,34.39
2016,3,1,17,30,606.0,49.0,3.9,17.0,177.0,37.63,27.58
2016,3,1,17,45,509.5,39.5,3.45,16.0,125.0,31.03,21.5
2016,3,1,18,0,413.0,30.0,3.0,15.0,73.0,24.22,14.77
2016,3,1,18,15,206.5,15.0,2.9,14.5,36.5,11.98,0.0
2016,3,1,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.5,16.0,2.15,8.0,37.5,170.42,55.15
2016,3,2,7,30,401.0,32.0,2.3,9.0,75.0,340.94,277.47
2016,3,2,7,45,497.0,42.5,2.5,10.0,127.5,432.71,362.02
2016,3,2,8,0,593.0,53.0,2.7,11.0,180.0,530.22,444.01
2016,3,2,8,15,653.5,59.5,3.1,11.5,236.5,599.85,500.99
2016,3,2,8,30,714.0,66.0,3.5,12.0,293.0,665.63,552.52
2016,3,2,8,45,748.0,72.0,3.9,13.0,348.0,715.48,588.84
2016,3,2,9,0,782.0,78.0,4.3,14.0,403.0,763.79,623.06
2016,3,2,9,15,809.0,82.0,4.3,14.5,455.0,801.82,648.11
2016,3,2,9,30,836.0,86.0,4.3,15.0,507.0,837.32,670.82
2016,3,2,9,45,848.5,91.0,4.3,16.0,552.5,858.68,681.55
2016,3,2,10,0,861.0,96.0,4.3,17.0,598.0,876.66,689.83
2016,3,2,10,15,874.5,99.0,4.3,17.5,639.0,889.63,695.96
2016,3,2,10,30,888.0,102.0,4.3,18.0,680.0,891.19,694.09
2016,3,2,10,45,891.5,106.5,4.35,18.5,711.5,890.12,690.86
2016,3,2,11,0,895.0,111.0,4.4,19.0,743.0,885.35,685.33
2016,3,2,11,15,901.5,112.5,4.45,19.5,769.0,876.28,676.97
2016,3,2,11,30,908.0,114.0,4.5,20.0,795.0,863.57,666.24
2016,3,2,11,45,905.0,119.0,4.55,20.5,810.0,843.15,650.23
2016,3,2,12,0,902.0,124.0,4.6,21.0,825.0,819.43,632.05
2016,3,2,12,15,903.5,124.5,4.6,21.0,833.5,791.67,612.02
2016,3,2,12,30,905.0,125.0,4.6,21.0,842.0,760.83,588.96
2016,3,2,12,45,893.5,130.5,4.7,21.5,839.0,722.79,558.9
2016,3,2,13,0,882.0,136.0,4.8,22.0,836.0,684.59,528.25
2016,3,2,13,15,878.5,136.0,4.8,22.0,826.0,641.8,494.5
2016,3,2,13,30,875.0,136.0,4.8,22.0,816.0,597.01,458.51
2016,3,2,13,45,860.5,139.0,4.85,22.5,796.0,547.55,417.42
2016,3,2,14,0,846.0,142.0,4.9,23.0,776.0,497.48,375.07
2016,3,2,14,15,836.5,140.0,4.95,23.0,749.0,444.99,330.66
2016,3,2,14,30,827.0,138.0,5.0,23.0,722.0,392.1,284.94
2016,3,2,14,45,822.5,131.5,5.05,23.5,689.0,336.86,236.13
2016,3,2,15,0,818.0,125.0,5.1,24.0,656.0,281.21,187.12
2016,3,2,15,15,801.0,122.0,5.05,23.5,615.5,225.92,141.11
2016,3,2,15,30,784.0,119.0,5.0,23.0,575.0,172.02,100.53
2016,3,2,15,45,752.0,118.0,5.0,23.0,526.5,112.78,65.27
2016,3,2,16,0,720.0,117.0,5.0,23.0,478.0,76.26,59.58
2016,3,2,16,15,688.0,111.0,4.8,22.5,427.5,74.54,58.46
2016,3,2,16,30,656.0,105.0,4.6,22.0,377.0,72.75,57.24
2016,3,2,16,45,606.5,98.5,4.4,21.5,323.0,70.4,55.51
2016,3,2,17,0,557.0,92.0,4.2,21.0,269.0,68.02,53.68
2016,3,2,17,15,491.0,81.5,4.0,20.5,215.5,62.1,48.62
2016,3,2,17,30,425.0,71.0,3.8,20.0,162.0,53.49,41.01
2016,3,2,17,45,322.0,56.0,3.65,19.5,113.0,42.86,31.37
2016,3,2,18,0,219.0,41.0,3.5,19.0,64.0,31.9,20.94
2016,3,2,18,15,109.5,20.5,3.65,18.5,32.0,16.14,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,120.05,50.6
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,232.25,184.33
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,351.74,289.1
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,488.06,403.0
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,562.62,462.76
