Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,638.53,521.3
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,707.94,573.07
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,773.75,620.76
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,812.26,647.49
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,848.26,672.14
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,869.22,685.83
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,895.3,703.27
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,908.04,711.08
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,917.12,716.44
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,918.96,715.34
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,916.94,711.66
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,907.34,703.49
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,893.85,692.75
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,875.36,677.42
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,853.05,659.55
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,824.27,638.08
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,792.04,614.21
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,754.49,584.23
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,713.82,550.93
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,668.86,514.81
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,621.41,476.07
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,570.36,433.83
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,517.26,388.92
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,461.36,341.34
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,404.27,291.57
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,345.49,239.28
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,286.81,187.26
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,226.42,136.03
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,166.61,90.24
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,107.05,55.64
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,61.15,46.71
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,59.14,45.38
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,50.22,38.02
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,48.21,36.49
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,46.17,34.87
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,42.74,32.0
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,39.27,28.94
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,32.86,23.06
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,26.32,16.65
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,11.89,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,192.06,105.49
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,379.32,309.08
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,475.34,393.35
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,571.06,470.62
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,640.48,524.06
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,710.29,575.13
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,761.29,610.19
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,810.7,643.03
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,847.06,666.09
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,872.6,681.24
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,895.37,693.58
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,914.75,703.49
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,926.14,707.19
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,933.8,708.48
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,932.66,703.96
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,927.62,697.08
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,917.5,688.83
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,903.5,678.2
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,881.71,661.7
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,856.38,643.03
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,826.53,622.61
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,793.4,599.96
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,755.56,571.24
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,714.92,539.89
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,670.2,506.06
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,623.17,469.68
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,572.51,429.0
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,520.24,386.0
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,464.96,340.28
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,408.75,292.52
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,350.67,242.43
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,292.56,192.09
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,233.38,142.74
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,167.19,92.14
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,125.01,76.49
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,118.94,95.79
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,88.88,70.95
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,60.53,47.09
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,58.19,45.34
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,50.89,39.16
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,47.03,35.94
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,43.07,32.45
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,35.86,25.83
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,28.41,18.6
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,14.01,0.7
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,168.9,102.86
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,323.43,262.51
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,418.33,344.77
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,518.69,426.01
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,403.17,332.31
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,247.38,202.45
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,511.04,417.17
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,762.49,599.62
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,801.82,621.68
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,838.65,643.67
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,864.05,657.49
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,886.22,669.15
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,899.39,675.93
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,908.93,680.47
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,902.65,674.6
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,900.68,671.92
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,891.27,666.08
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,878.18,657.86
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,859.11,644.36
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,836.55,628.52
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,808.5,609.77
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,777.27,588.61
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,740.83,561.14
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,701.77,531.25
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,658.25,498.16
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,612.59,462.66
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,543.38,408.0
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,485.84,362.17
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,439.54,325.14
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,391.31,285.37
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,342.74,241.86
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,290.95,194.23
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,235.23,147.95
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,173.84,101.07
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,119.56,68.55
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,75.78,59.08
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,74.07,58.11
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,72.29,57.02
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,69.94,55.3
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,67.56,53.47
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,61.64,48.54
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,53.39,41.34
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,43.16,32.03
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,32.61,22.04
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,16.48,2.87
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,12.31,2.73
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,24.68,14.94
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,41.37,29.57
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,58.64,44.56
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,77.85,60.93
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,96.72,76.69
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,132.05,106.03
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,167.26,134.63
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,187.65,150.9
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,207.91,166.93
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,152.32,120.62
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,101.16,77.96
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,108.46,83.59
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,115.73,89.12
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,137.33,106.23
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,158.78,123.05
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,164.23,127.24
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,169.6,131.39
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,149.71,115.11
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,130.26,99.27
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,75.54,55.33
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,21.28,11.56
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,152.64,116.66
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,280.98,216.44
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,275.41,211.93
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,269.8,207.59
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,197.72,151.58
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,126.81,95.91
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,120.14,90.78
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,113.51,85.65
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,109.9,82.92
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,106.29,80.21
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,157.79,120.46
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,200.95,153.84
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,165.65,120.42
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,118.64,95.29
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,126.64,102.59
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,131.81,107.51
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,118.03,96.11
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,103.79,84.16
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,87.24,70.13
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,70.16,55.3
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,52.85,39.93
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,35.05,23.83
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,18.17,4.6
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,7.02,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,14.06,5.98
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,22.88,13.66
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,31.72,21.28
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,41.46,29.54
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,51.22,37.67
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,60.55,45.29
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,69.9,52.82
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,105.11,81.74
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,140.8,110.68
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,199.37,158.17
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,273.1,216.81
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,232.8,183.72
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,208.85,163.82
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,196.11,152.98
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,183.91,142.66
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,206.29,160.24
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,228.28,177.37
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,276.79,215.32
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,332.11,258.05
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,265.63,206.05
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,209.31,161.75
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,284.47,220.38
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,351.94,271.82
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,323.28,249.54
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,296.01,228.48
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,306.14,236.38
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,314.22,242.5
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,185.95,142.85
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,56.74,40.35
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,65.17,47.28
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,73.59,54.2
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,41.58,28.39
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.71,2.34
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,27.37,16.95
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,45.06,33.26
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,90.8,72.85
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,132.54,109.06
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,121.81,100.16
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,110.72,90.83
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,93.19,75.87
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,75.08,60.05
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,57.46,44.2
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,37.33,25.93
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,19.42,6.23
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.44,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.88,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.75,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.63,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.51,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.39,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,190.08,155.29
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,386.29,313.4
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,425.53,342.25
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,463.9,370.32
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,490.99,389.21
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,516.85,406.99
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,535.92,419.61
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,553.41,430.98
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,616.37,476.64
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,662.05,508.79
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,780.03,598.29
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,861.09,654.95
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,686.31,523.27
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,496.99,375.81
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,568.49,431.12
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,624.15,472.73
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,669.4,508.0
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,690.2,524.18
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,647.2,490.32
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,602.21,454.73
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,554.05,416.2
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,504.61,375.8
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,452.29,332.4
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,399.42,287.57
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,346.11,241.76
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,288.98,193.39
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,234.22,148.02
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,180.95,107.2
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,128.94,75.21
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,82.43,64.08
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,80.73,63.06
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,78.96,61.92
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,75.84,59.59
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,72.6,57.09
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,64.89,50.74
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,58.28,45.08
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,47.13,35.11
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,35.58,24.45
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,17.99,6.0
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.82,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,7.46,0.0
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,13.18,5.23
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,21.56,12.49
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,29.95,19.72
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,38.8,27.24
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,47.67,34.67
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,50.78,37.09
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,53.9,39.47
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,45.49,32.34
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,37.09,25.25
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,33.13,21.82
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,29.16,18.43
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,34.94,23.12
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,40.72,27.79
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,41.63,28.4
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,42.53,29.02
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,71.47,52.35
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,100.68,75.68
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,112.82,85.24
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,124.87,94.74
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,220.21,169.96
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,318.16,245.34
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,290.45,223.8
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,268.14,206.69
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,199.82,153.69
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,132.78,101.0
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,137.87,105.18
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,142.8,109.18
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,112.63,85.29
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,82.57,61.35
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,117.98,89.89
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,151.54,116.77
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,141.36,109.12
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,131.4,101.68
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,86.84,65.84
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,38.86,28.03
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,35.3,25.14
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,31.75,22.19
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,27.31,18.39
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,22.89,14.56
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,18.47,10.7
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,14.06,6.79
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,10.09,3.21
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,6.14,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,3.07,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,6.37,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,20.72,10.58
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,37.53,25.95
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,59.4,45.03
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,80.36,63.09
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,103.13,82.59
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,125.73,101.6
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,69.73,53.86
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,24.68,15.36
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,39.73,28.03
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,54.83,40.61
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,79.31,60.78
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,104.86,81.55
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,258.13,207.51
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,407.05,325.65
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,359.1,285.7
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,312.93,247.59
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,319.75,252.75
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,326.24,257.59
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,295.83,232.82
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,260.03,203.92
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,190.92,148.94
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,123.66,94.9
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,94.67,71.55
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,65.76,48.12
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,91.03,68.67
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,115.96,88.85
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,168.48,131.13
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,218.64,171.1
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,189.78,148.5
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,161.57,126.34
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,131.29,102.12
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,101.28,77.95
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,108.15,83.78
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,114.66,89.34
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,67.73,50.86
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,18.52,10.6
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,25.13,16.52
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,31.75,22.48
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,27.31,18.64
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,22.89,14.77
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,18.47,10.87
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,14.06,6.92
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,10.09,3.29
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,6.14,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,3.07,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.63,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,10.54,2.7
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,18.47,9.92
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,28.19,18.48
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,37.92,26.97
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,48.56,36.1
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,59.22,45.11
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,49.9,36.96
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,40.6,28.89
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,24.25,14.91
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,64.63,48.38
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,123.84,96.62
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,130.07,101.34
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,136.29,106.14
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,78.99,59.32
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,23.91,14.07
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,84.37,63.53
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,145.93,112.99
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,86.16,64.59
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,27.49,16.84
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,64.42,46.87
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,101.4,76.62
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,303.0,236.31
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,483.34,370.88
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,320.79,247.39
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,167.15,128.13
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,322.61,249.67
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,456.48,347.66
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,344.5,262.88
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,251.61,193.82
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,292.41,221.19
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,310.33,227.58
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,245.15,182.35
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,200.6,155.15
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,185.13,140.7
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,166.81,137.01
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,151.52,124.82
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,143.0,118.24
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,126.81,104.76
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,110.2,90.75
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,92.24,75.48
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,73.85,59.45
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,55.96,43.5
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,37.69,26.9
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,21.53,10.21
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.55,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,5.0,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,9.68,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,47.98,33.34
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,83.42,65.41
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,127.29,103.61
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,170.85,140.61
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,207.96,171.36
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,259.85,213.16
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,212.53,172.56
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,166.7,133.09
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,275.68,221.91
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,388.43,309.81
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,426.3,337.13
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,463.22,363.68
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,347.12,272.58
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,237.61,185.23
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,414.82,323.37
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,560.73,430.49
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,749.41,572.07
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,894.4,671.47
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,874.86,654.48
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,851.79,636.98
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,633.8,480.7
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,412.06,312.13
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,586.16,448.3
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,713.0,541.43
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,669.34,507.18
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,623.52,471.94
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,574.01,432.43
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,522.98,390.72
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,469.61,346.51
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,415.31,300.38
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,358.98,251.86
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,302.51,202.76
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,237.58,148.39
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,180.27,103.1
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,122.52,65.35
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,66.34,51.39
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,61.91,47.94
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,61.0,47.44
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,58.01,45.02
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,54.89,42.44
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,46.65,35.46
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,43.12,32.44
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,36.86,26.79
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,30.39,20.66
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,19.4,9.01
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,9.1,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,48.23,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,129.95,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,269.99,214.97
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,401.25,332.62
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,502.07,418.21
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,608.12,502.88
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,675.52,552.94
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,738.64,597.52
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,795.11,635.41
2016,3,13,9,0,848.0,77.0,4.1,19.0,470.0,850.22,671.1
2016,3,13,9,15,871.0,80.0,4.25,19.5,523.5,885.01,692.87
2016,3,13,9,30,894.0,83.0,4.4,20.0,577.0,908.38,706.46
2016,3,13,9,45,911.5,85.0,4.6,21.0,625.5,931.08,718.95
2016,3,13,10,0,929.0,87.0,4.8,22.0,674.0,950.39,729.04
2016,3,13,10,15,940.0,89.0,4.95,22.5,715.0,960.23,733.67
2016,3,13,10,30,951.0,91.0,5.1,23.0,756.0,966.27,735.87
2016,3,13,10,45,958.0,93.0,5.25,23.5,789.0,964.83,733.06
2016,3,13,11,0,965.0,95.0,5.4,24.0,822.0,959.47,727.73
2016,3,13,11,15,970.0,96.0,5.5,24.0,847.5,947.37,719.02
2016,3,13,11,30,975.0,97.0,5.6,24.0,873.0,931.43,707.79
2016,3,13,11,45,977.5,98.0,5.75,24.5,889.5,909.61,691.44
2016,3,13,12,0,980.0,99.0,5.9,25.0,906.0,884.17,672.63
2016,3,13,12,15,980.0,99.5,5.95,25.0,913.0,852.79,650.52
2016,3,13,12,30,980.0,100.0,6.0,25.0,920.0,818.18,626.09
2016,3,13,12,45,977.0,100.5,6.05,25.5,917.5,778.4,596.41
2016,3,13,13,0,974.0,101.0,6.1,26.0,915.0,735.94,562.84
2016,3,13,13,15,971.0,101.0,6.05,26.0,904.0,690.55,527.35
2016,3,13,13,30,968.0,101.0,6.0,26.0,893.0,642.89,489.44
2016,3,13,13,45,959.5,101.5,6.0,26.0,872.5,590.71,447.4
2016,3,13,14,0,951.0,102.0,6.0,26.0,852.0,537.19,403.29
2016,3,13,14,15,943.5,101.0,5.85,26.0,824.0,481.8,356.41
2016,3,13,14,30,936.0,100.0,5.7,26.0,796.0,425.5,307.76
2016,3,13,14,45,923.5,99.0,5.55,26.0,760.0,366.97,256.69
2016,3,13,15,0,911.0,98.0,5.4,26.0,724.0,308.55,205.51
2016,3,13,15,15,897.5,95.5,5.05,25.5,681.5,249.2,155.01
2016,3,13,15,30,884.0,93.0,4.7,25.0,639.0,190.58,108.65
2016,3,13,15,45,863.5,90.5,4.4,25.0,590.0,123.86,64.16
2016,3,13,16,0,843.0,88.0,4.1,25.0,541.0,67.43,51.47
