Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,817.0,84.5,3.6,24.0,487.5,61.24,46.66
2016,3,13,16,30,791.0,81.0,3.1,23.0,434.0,60.27,46.21
2016,3,13,16,45,752.0,76.5,2.7,22.5,377.0,58.4,44.87
2016,3,13,17,0,713.0,72.0,2.3,22.0,320.0,51.5,39.14
2016,3,13,17,15,656.0,65.5,2.15,21.0,262.5,48.13,36.44
2016,3,13,17,30,599.0,59.0,2.0,20.0,205.0,44.68,33.51
2016,3,13,17,45,506.0,49.5,1.9,19.0,150.5,38.46,27.94
2016,3,13,18,0,413.0,40.0,1.8,18.0,96.0,32.06,21.92
2016,3,13,18,15,248.5,25.5,1.75,17.5,54.5,20.68,10.16
2016,3,13,18,30,84.0,11.0,1.7,17.0,13.0,10.01,0.0
2016,3,13,18,45,42.0,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,71.45,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,185.07,41.01
2016,3,14,7,15,369.0,30.0,3.5,14.5,77.0,320.86,256.53
2016,3,14,7,30,519.0,42.0,3.6,15.0,125.0,453.15,373.83
2016,3,14,7,45,599.5,50.0,3.75,16.0,182.5,539.32,445.47
2016,3,14,8,0,680.0,58.0,3.9,17.0,240.0,623.69,511.61
2016,3,14,8,15,729.5,63.0,3.75,18.0,299.0,688.54,558.37
2016,3,14,8,30,779.0,68.0,3.6,19.0,358.0,753.26,602.47
2016,3,14,8,45,811.0,72.5,3.45,20.0,415.0,801.91,632.76
2016,3,14,9,0,843.0,77.0,3.3,21.0,472.0,848.73,660.55
2016,3,14,9,15,866.5,80.5,3.35,22.0,526.0,884.53,680.87
2016,3,14,9,30,890.0,84.0,3.4,23.0,580.0,908.87,692.95
2016,3,14,9,45,905.5,87.0,3.45,24.0,627.5,930.9,703.42
2016,3,14,10,0,921.0,90.0,3.5,25.0,675.0,949.5,711.54
2016,3,14,10,15,933.5,92.0,3.75,25.5,717.0,960.59,717.34
2016,3,14,10,30,946.0,94.0,4.0,26.0,759.0,967.9,720.75
2016,3,14,10,45,954.0,96.0,4.3,27.0,793.0,967.27,717.78
2016,3,14,11,0,962.0,98.0,4.6,28.0,827.0,962.71,712.27
2016,3,14,11,15,968.5,99.0,4.6,28.0,853.0,951.83,704.04
2016,3,14,11,30,975.0,100.0,4.6,28.0,879.0,937.05,693.4
2016,3,14,11,45,978.5,101.0,4.6,28.5,896.5,915.92,677.25
2016,3,14,12,0,982.0,102.0,4.6,29.0,914.0,891.11,658.82
2016,3,14,12,15,983.5,102.5,4.6,29.0,922.0,860.69,638.04
2016,3,14,12,30,985.0,103.0,4.6,29.0,930.0,826.93,615.0
2016,3,14,12,45,984.0,103.0,4.65,29.5,928.5,787.77,587.06
2016,3,14,13,0,983.0,103.0,4.7,30.0,927.0,745.78,555.16
2016,3,14,13,15,980.0,102.5,4.7,30.0,916.5,699.47,520.51
2016,3,14,13,30,977.0,102.0,4.7,30.0,906.0,650.89,483.42
2016,3,14,13,45,971.0,102.0,4.7,30.0,886.0,599.08,443.02
2016,3,14,14,0,965.0,102.0,4.7,30.0,866.0,545.7,400.35
2016,3,14,14,15,957.5,100.5,4.55,29.5,837.5,489.13,354.58
2016,3,14,14,30,950.0,99.0,4.4,29.0,809.0,431.65,306.85
2016,3,14,14,45,934.0,99.5,4.3,29.0,771.5,372.36,256.39
2016,3,14,15,0,918.0,100.0,4.2,29.0,734.0,313.51,205.97
2016,3,14,15,15,904.0,97.5,3.95,28.5,690.5,253.57,155.93
2016,3,14,15,30,890.0,95.0,3.7,28.0,647.0,194.44,109.8
2016,3,14,15,45,869.0,92.5,3.5,27.5,597.5,127.28,65.51
2016,3,14,16,0,848.0,90.0,3.3,27.0,548.0,70.45,53.53
2016,3,14,16,15,821.5,86.5,3.05,26.0,494.0,62.64,47.43
2016,3,14,16,30,795.0,83.0,2.8,25.0,440.0,61.74,47.05
2016,3,14,16,45,757.0,78.0,2.6,24.5,382.5,59.53,45.45
2016,3,14,17,0,719.0,73.0,2.4,24.0,325.0,52.19,39.39
2016,3,14,17,15,662.5,66.5,2.35,23.0,267.0,48.85,36.75
2016,3,14,17,30,606.0,60.0,2.3,22.0,209.0,45.43,33.87
2016,3,14,17,45,515.5,50.5,2.25,21.0,154.0,39.25,28.39
2016,3,14,18,0,425.0,41.0,2.2,20.0,99.0,32.89,22.46
2016,3,14,18,15,264.0,26.5,2.25,19.5,56.5,21.53,10.96
2016,3,14,18,30,103.0,12.0,2.3,19.0,14.0,10.91,0.0
2016,3,14,18,45,51.5,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,77.0,10.0,3.75,15.5,14.5,53.83,0.0
2016,3,15,7,0,154.0,20.0,3.9,16.0,29.0,146.97,54.84
2016,3,15,7,15,291.5,35.0,3.9,16.5,75.0,276.65,220.93
2016,3,15,7,30,429.0,50.0,3.9,17.0,121.0,401.44,330.27
2016,3,15,7,45,525.5,58.0,3.95,18.0,178.5,497.3,409.98
2016,3,15,8,0,622.0,66.0,4.0,19.0,236.0,597.66,488.25
2016,3,15,8,15,673.5,72.5,3.9,19.5,293.5,663.7,536.99
2016,3,15,8,30,725.0,79.0,3.8,20.0,351.0,730.12,583.86
2016,3,15,8,45,765.0,82.0,3.75,21.0,408.5,777.3,613.83
2016,3,15,9,0,805.0,85.0,3.7,22.0,466.0,828.43,645.65
2016,3,15,9,15,829.0,88.5,3.7,23.0,519.0,864.07,665.82
2016,3,15,9,30,853.0,92.0,3.7,24.0,572.0,896.97,683.75
2016,3,15,9,45,872.5,94.5,3.7,25.0,619.5,921.54,695.69
2016,3,15,10,0,892.0,97.0,3.7,26.0,667.0,934.04,699.41
2016,3,15,10,15,904.5,99.0,3.75,26.5,708.5,944.93,703.91
2016,3,15,10,30,917.0,101.0,3.8,27.0,750.0,952.15,706.09
2016,3,15,10,45,926.5,102.5,3.9,27.5,783.5,952.33,704.05
2016,3,15,11,0,936.0,104.0,4.0,28.0,817.0,948.68,699.66
2016,3,15,11,15,942.0,105.5,4.05,28.0,842.5,938.09,691.95
2016,3,15,11,30,948.0,107.0,4.1,28.0,868.0,923.7,681.88
2016,3,15,11,45,943.5,112.0,4.2,28.5,883.0,900.28,664.8
2016,3,15,12,0,939.0,117.0,4.3,29.0,898.0,873.5,645.58
2016,3,15,12,15,940.5,117.5,4.35,29.0,905.5,843.97,625.61
2016,3,15,12,30,942.0,118.0,4.4,29.0,913.0,811.26,603.44
2016,3,15,12,45,942.0,117.0,4.5,29.0,911.5,773.11,577.0
2016,3,15,13,0,942.0,116.0,4.6,29.0,910.0,732.23,547.16
2016,3,15,13,15,939.0,115.5,4.55,29.0,899.0,687.35,513.25
2016,3,15,13,30,936.0,115.0,4.5,29.0,888.0,640.33,477.11
2016,3,15,13,45,933.0,113.0,4.5,29.0,869.0,590.13,437.9
2016,3,15,14,0,930.0,111.0,4.5,29.0,850.0,538.21,396.37
2016,3,15,14,15,922.5,109.5,4.4,28.5,822.5,483.27,352.0
2016,3,15,14,30,915.0,108.0,4.3,28.0,795.0,427.49,305.68
2016,3,15,14,45,759.5,163.0,4.2,28.0,716.0,357.23,250.36
2016,3,15,15,0,604.0,218.0,4.1,28.0,637.0,311.5,215.35
2016,3,15,15,15,615.0,197.5,3.85,27.5,602.0,258.64,171.7
2016,3,15,15,30,626.0,177.0,3.6,27.0,567.0,204.53,128.97
2016,3,15,15,45,566.5,179.5,3.35,27.0,512.0,160.82,102.06
2016,3,15,16,0,507.0,182.0,3.1,27.0,457.0,122.49,88.25
2016,3,15,16,15,596.0,138.5,2.8,26.0,431.0,91.19,71.29
2016,3,15,16,30,685.0,95.0,2.5,25.0,405.0,63.45,48.47
2016,3,15,16,45,631.0,95.5,2.25,24.5,352.5,66.0,50.94
2016,3,15,17,0,577.0,96.0,2.0,24.0,300.0,69.06,53.81
2016,3,15,17,15,530.5,84.5,2.0,23.0,246.5,62.59,48.56
2016,3,15,17,30,484.0,73.0,2.0,22.0,193.0,55.76,42.8
2016,3,15,17,45,440.5,58.0,2.0,21.0,145.5,45.44,33.75
2016,3,15,18,0,397.0,43.0,2.0,20.0,98.0,34.53,23.89
2016,3,15,18,15,242.5,28.0,2.15,19.5,56.5,22.8,12.18
2016,3,15,18,30,88.0,13.0,2.3,19.0,15.0,11.82,0.0
2016,3,15,18,45,44.0,6.5,2.45,18.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,63.5,11.0,1.85,12.5,14.5,47.11,0.0
2016,3,16,7,0,127.0,22.0,2.0,13.0,29.0,135.68,66.52
2016,3,16,7,15,232.0,39.0,2.15,13.5,71.0,240.96,194.45
2016,3,16,7,30,337.0,56.0,2.3,14.0,113.0,342.79,284.38
2016,3,16,7,45,396.5,71.5,2.45,14.5,163.5,415.79,346.76
2016,3,16,8,0,456.0,87.0,2.6,15.0,214.0,491.74,408.68
2016,3,16,8,15,514.0,93.0,2.9,16.0,265.5,562.71,463.46
2016,3,16,8,30,572.0,99.0,3.2,17.0,317.0,630.36,513.24
2016,3,16,8,45,674.0,96.0,3.55,18.0,390.5,724.76,581.57
2016,3,16,9,0,776.0,93.0,3.9,19.0,464.0,815.36,644.72
2016,3,16,9,15,800.5,97.0,4.1,19.5,516.0,851.63,667.78
2016,3,16,9,30,825.0,101.0,4.3,20.0,568.0,885.21,689.03
2016,3,16,9,45,846.0,103.0,4.55,20.5,615.5,910.27,704.79
2016,3,16,10,0,867.0,105.0,4.8,21.0,663.0,932.05,718.53
2016,3,16,10,15,879.5,107.0,4.7,21.5,703.5,933.71,715.68
2016,3,16,10,30,892.0,109.0,4.6,22.0,744.0,940.82,716.92
2016,3,16,10,45,901.5,110.5,4.5,22.5,777.0,940.97,713.45
2016,3,16,11,0,911.0,112.0,4.4,23.0,810.0,937.38,707.86
2016,3,16,11,15,916.5,113.5,4.2,23.0,835.0,926.5,698.46
2016,3,16,11,30,922.0,115.0,4.0,23.0,860.0,911.93,686.74
2016,3,16,11,45,923.0,117.0,3.8,23.5,875.5,890.44,669.15
2016,3,16,12,0,924.0,119.0,3.6,24.0,891.0,865.56,649.46
2016,3,16,12,15,925.0,119.5,3.4,24.0,898.0,835.98,627.99
2016,3,16,12,30,926.0,120.0,3.2,24.0,905.0,803.32,604.48
2016,3,16,12,45,921.5,122.0,3.05,24.5,902.5,765.15,575.61
2016,3,16,13,0,917.0,124.0,2.9,25.0,900.0,724.54,543.81
2016,3,16,13,15,914.0,123.5,2.75,25.0,889.0,680.52,510.29
2016,3,16,13,30,911.0,123.0,2.6,25.0,878.0,634.43,474.63
2016,3,16,13,45,901.5,124.0,2.5,25.0,857.5,584.23,435.39
2016,3,16,14,0,892.0,125.0,2.4,25.0,837.0,532.94,394.37
2016,3,16,14,15,884.0,123.5,2.3,25.0,809.5,479.5,350.73
2016,3,16,14,30,876.0,122.0,2.2,25.0,782.0,425.34,305.42
2016,3,16,14,45,841.5,131.0,2.15,25.0,742.0,365.06,255.31
2016,3,16,15,0,807.0,140.0,2.1,25.0,702.0,312.12,210.54
2016,3,16,15,15,790.0,136.5,2.0,25.0,659.5,256.13,163.78
2016,3,16,15,30,773.0,133.0,1.9,25.0,617.0,194.29,115.3
2016,3,16,15,45,739.5,133.0,1.85,25.0,567.5,141.86,81.31
2016,3,16,16,0,706.0,133.0,1.8,25.0,518.0,93.31,63.23
2016,3,16,16,15,674.5,127.0,1.65,24.5,465.5,83.18,64.97
2016,3,16,16,30,643.0,121.0,1.5,24.0,413.0,82.01,64.36
2016,3,16,16,45,583.0,117.0,1.35,23.5,356.5,82.19,64.88
2016,3,16,17,0,523.0,113.0,1.2,23.0,300.0,80.3,63.59
2016,3,16,17,15,463.0,101.0,1.1,22.0,245.5,73.22,57.88
2016,3,16,17,30,403.0,89.0,1.0,21.0,191.0,65.83,51.68
2016,3,16,17,45,304.5,73.5,0.95,20.5,139.0,55.35,42.39
2016,3,16,18,0,206.0,58.0,0.9,20.0,87.0,45.36,33.17
2016,3,16,18,15,115.5,34.5,0.95,19.5,49.5,27.59,16.19
2016,3,16,18,30,25.0,11.0,1.0,19.0,12.0,10.01,0.0
2016,3,16,18,45,12.5,5.5,1.05,19.0,6.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.5,12.5,1.25,17.5,15.5,41.04,0.0
2016,3,17,7,0,101.0,25.0,1.4,18.0,31.0,113.99,63.14
2016,3,17,7,15,211.5,43.5,1.4,18.5,74.5,234.82,186.01
2016,3,17,7,30,322.0,62.0,1.4,19.0,118.0,341.84,276.92
2016,3,17,7,45,161.0,51.0,1.45,19.5,79.0,193.01,158.05
2016,3,17,8,0,0.0,40.0,1.5,20.0,40.0,35.26,23.96
2016,3,17,8,15,0.0,58.5,1.45,20.0,58.5,51.67,37.76
2016,3,17,8,30,0.0,77.0,1.4,20.0,77.0,68.43,51.57
2016,3,17,8,45,0.0,89.0,1.35,20.5,89.0,79.64,60.47
2016,3,17,9,0,0.0,101.0,1.3,21.0,101.0,90.81,69.21
2016,3,17,9,15,0.0,128.0,1.3,21.0,128.0,116.76,89.9
2016,3,17,9,30,0.0,155.0,1.3,21.0,155.0,142.68,110.25
2016,3,17,9,45,4.5,181.0,1.3,21.5,184.5,171.55,132.6
2016,3,17,10,0,9.0,207.0,1.3,22.0,214.0,200.27,154.43
2016,3,17,10,15,27.5,258.5,1.3,22.5,278.5,281.71,216.58
2016,3,17,10,30,46.0,310.0,1.3,23.0,343.0,349.96,266.75
2016,3,17,10,45,50.5,329.0,1.35,23.5,367.0,369.35,279.78
2016,3,17,11,0,55.0,348.0,1.4,24.0,391.0,388.02,292.45
2016,3,17,11,15,84.0,376.0,1.4,24.0,443.5,436.46,327.7
2016,3,17,11,30,113.0,404.0,1.4,24.0,496.0,482.62,360.55
2016,3,17,11,45,175.0,413.5,1.45,24.0,559.0,545.06,405.5
2016,3,17,12,0,237.0,423.0,1.5,24.0,622.0,592.37,439.06
2016,3,17,12,15,230.0,428.5,1.55,24.0,623.0,577.67,428.02
2016,3,17,12,30,223.0,434.0,1.6,24.0,624.0,562.38,417.03
2016,3,17,12,45,324.5,400.5,1.65,24.0,676.5,592.17,439.67
2016,3,17,13,0,426.0,367.0,1.7,24.0,729.0,611.12,453.76
2016,3,17,13,15,633.0,259.5,1.7,24.0,790.5,623.8,464.39
2016,3,17,13,30,840.0,152.0,1.7,24.0,852.0,619.35,461.37
2016,3,17,13,45,508.0,278.5,1.7,24.0,699.5,501.02,373.07
2016,3,17,14,0,176.0,405.0,1.7,24.0,547.0,413.98,308.59
2016,3,17,14,15,125.5,380.5,1.65,24.0,480.0,358.18,267.88
2016,3,17,14,30,75.0,356.0,1.6,24.0,413.0,314.84,236.25
2016,3,17,14,45,428.0,250.0,1.55,24.0,551.0,321.05,232.74
2016,3,17,15,0,781.0,144.0,1.5,24.0,689.0,309.86,210.05
2016,3,17,15,15,613.0,194.5,1.5,24.0,606.5,257.94,172.32
2016,3,17,15,30,445.0,245.0,1.5,24.0,524.0,228.2,155.47
2016,3,17,15,45,472.0,216.0,1.5,24.0,492.0,179.06,119.94
2016,3,17,16,0,499.0,187.0,1.5,24.0,460.0,127.36,91.72
2016,3,17,16,15,510.5,164.0,1.5,23.5,420.0,107.55,85.61
2016,3,17,16,30,522.0,141.0,1.5,23.0,380.0,95.09,75.63
2016,3,17,16,45,485.0,130.0,1.5,23.0,330.0,89.65,71.32
2016,3,17,17,0,448.0,119.0,1.5,23.0,280.0,83.92,66.67
2016,3,17,17,15,451.0,99.0,1.35,22.0,237.0,71.62,56.51
2016,3,17,17,30,454.0,79.0,1.2,21.0,194.0,58.61,45.46
2016,3,17,17,45,369.0,65.5,1.1,20.5,143.5,49.45,37.34
2016,3,17,18,0,284.0,52.0,1.0,20.0,93.0,39.97,28.63
2016,3,17,18,15,142.0,33.5,1.05,19.5,54.0,26.08,15.22
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,48.0,13.5,0.85,17.5,16.5,40.65,0.0
2016,3,18,7,0,96.0,27.0,0.9,18.0,33.0,115.84,70.92
2016,3,18,7,15,201.0,47.0,1.0,18.5,77.0,233.38,185.0
2016,3,18,7,30,306.0,67.0,1.1,19.0,121.0,338.32,273.53
2016,3,18,7,45,153.0,42.5,1.25,19.5,69.5,190.57,155.81
2016,3,18,8,0,0.0,18.0,1.4,20.0,18.0,15.83,7.67
2016,3,18,8,15,0.0,22.0,1.45,20.0,22.0,19.36,10.68
2016,3,18,8,30,0.0,26.0,1.5,20.0,26.0,22.9,13.61
2016,3,18,8,45,0.0,59.5,1.6,20.5,59.5,52.57,38.18
2016,3,18,9,0,0.0,93.0,1.7,21.0,93.0,82.96,62.84
2016,3,18,9,15,0.0,115.0,1.7,21.0,115.0,103.85,79.52
2016,3,18,9,30,0.0,137.0,1.7,21.0,137.0,124.72,95.99
2016,3,18,9,45,0.0,121.5,1.75,21.5,121.5,109.22,83.08
2016,3,18,10,0,0.0,106.0,1.8,22.0,106.0,94.48,70.93
2016,3,18,10,15,4.0,156.0,1.75,22.0,159.0,144.93,110.98
2016,3,18,10,30,8.0,206.0,1.7,22.0,212.0,195.78,150.47
2016,3,18,10,45,22.0,265.5,1.65,22.5,282.5,264.83,203.08
2016,3,18,11,0,36.0,325.0,1.6,23.0,353.0,347.24,263.99
2016,3,18,11,15,77.0,366.5,1.5,23.5,429.0,420.67,317.29
2016,3,18,11,30,118.0,408.0,1.4,24.0,505.0,501.97,374.33
2016,3,18,11,45,67.0,346.5,1.3,24.5,402.5,380.63,284.66
2016,3,18,12,0,16.0,285.0,1.2,25.0,300.0,269.27,201.5
2016,3,18,12,15,16.0,283.0,1.05,25.0,297.5,265.72,199.01
2016,3,18,12,30,16.0,281.0,0.9,25.0,295.0,262.17,196.05
2016,3,18,12,45,16.0,281.0,0.8,25.0,294.5,260.36,194.48
2016,3,18,13,0,16.0,281.0,0.7,25.0,294.0,258.49,192.87
2016,3,18,13,15,432.0,214.5,0.8,25.0,575.5,461.45,346.13
2016,3,18,13,30,848.0,148.0,0.9,25.0,857.0,622.15,457.43
2016,3,18,13,45,424.0,117.5,1.0,25.5,472.0,324.84,243.19
2016,3,18,14,0,0.0,87.0,1.1,26.0,87.0,77.32,55.25
2016,3,18,14,15,108.5,231.0,1.2,26.0,314.0,238.61,178.75
2016,3,18,14,30,217.0,375.0,1.3,26.0,541.0,374.98,276.21
2016,3,18,14,45,380.0,309.0,1.4,26.0,582.0,354.92,256.2
2016,3,18,15,0,543.0,243.0,1.5,26.0,623.0,316.66,220.71
2016,3,18,15,15,361.5,270.5,1.5,25.5,517.5,268.88,189.21
2016,3,18,15,30,180.0,298.0,1.5,25.0,412.0,241.29,175.84
2016,3,18,15,45,90.0,174.5,1.55,25.0,231.5,140.02,102.7
2016,3,18,16,0,0.0,51.0,1.6,25.0,51.0,45.07,30.94
2016,3,18,16,15,0.0,82.0,1.6,24.5,82.0,72.59,56.09
2016,3,18,16,30,0.0,113.0,1.6,24.0,113.0,97.3,77.24
2016,3,18,16,45,0.0,97.5,1.65,23.5,97.5,84.5,66.81
2016,3,18,17,0,0.0,82.0,1.7,23.0,82.0,71.58,56.14
2016,3,18,17,15,0.0,67.5,2.0,22.0,67.5,59.32,45.94
2016,3,18,17,30,0.0,53.0,2.3,21.0,53.0,46.8,35.23
2016,3,18,17,45,0.0,38.5,2.65,20.5,38.5,33.95,23.92
2016,3,18,18,0,0.0,24.0,3.0,20.0,24.0,21.12,12.5
2016,3,18,18,15,0.0,13.5,3.75,19.5,13.5,11.86,3.91
2016,3,18,18,30,0.0,3.0,4.5,19.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,18.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,3,19,6,45,70.0,14.0,6.8,6.0,19.0,54.36,0.0
2016,3,19,7,0,140.0,28.0,6.8,6.0,38.0,160.82,112.87
2016,3,19,7,15,250.5,47.0,6.85,6.0,85.0,266.96,226.16
2016,3,19,7,30,361.0,66.0,6.9,6.0,132.0,377.03,327.38
2016,3,19,7,45,181.0,83.0,6.95,6.5,116.5,256.28,222.77
2016,3,19,8,0,1.0,100.0,7.0,7.0,101.0,99.27,81.38
2016,3,19,8,15,318.5,103.5,7.0,7.5,229.0,414.88,361.62
2016,3,19,8,30,636.0,107.0,7.0,8.0,357.0,699.6,598.8
2016,3,19,8,45,679.0,111.5,7.05,8.5,413.5,754.71,639.29
2016,3,19,9,0,722.0,116.0,7.1,9.0,470.0,808.56,678.62
2016,3,19,9,15,748.5,121.0,7.05,9.5,522.5,846.54,704.44
2016,3,19,9,30,775.0,126.0,7.0,10.0,575.0,882.01,728.0
2016,3,19,9,45,799.5,127.5,7.0,11.0,623.0,903.04,739.1
2016,3,19,10,0,824.0,129.0,7.0,12.0,671.0,927.2,752.58
2016,3,19,10,15,838.0,132.0,6.95,12.0,711.5,939.86,760.01
2016,3,19,10,30,852.0,135.0,6.9,12.0,752.0,948.88,764.9
2016,3,19,10,45,868.0,134.5,6.85,12.5,787.0,952.2,764.27
2016,3,19,11,0,884.0,134.0,6.8,13.0,822.0,951.68,761.01
2016,3,19,11,15,891.0,135.5,6.75,13.5,847.0,941.38,750.72
2016,3,19,11,30,898.0,137.0,6.7,14.0,872.0,919.48,732.13
2016,3,19,11,45,907.5,135.0,6.65,14.5,890.5,901.16,716.46
2016,3,19,12,0,917.0,133.0,6.6,15.0,909.0,879.25,698.3
2016,3,19,12,15,919.0,133.0,6.5,15.0,916.5,849.72,675.78
2016,3,19,12,30,921.0,133.0,6.4,15.0,924.0,817.09,651.04
2016,3,19,12,45,925.0,130.5,6.35,15.0,924.0,780.73,623.06
2016,3,19,13,0,929.0,128.0,6.3,15.0,924.0,741.47,591.53
2016,3,19,13,15,927.0,127.5,6.2,15.0,913.5,697.34,555.51
2016,3,19,13,30,925.0,127.0,6.1,15.0,903.0,651.03,517.13
2016,3,19,13,45,923.5,124.0,6.1,15.5,884.5,601.0,474.4
2016,3,19,14,0,922.0,121.0,6.1,16.0,866.0,549.18,429.35
2016,3,19,14,15,915.0,119.0,6.05,15.5,838.0,494.17,382.18
2016,3,19,14,30,908.0,117.0,6.0,15.0,810.0,438.31,333.0
2016,3,19,14,45,901.5,113.5,5.95,15.0,775.0,380.87,280.84
2016,3,19,15,0,895.0,110.0,5.9,15.0,740.0,322.99,227.86
2016,3,19,15,15,881.0,107.5,5.8,15.0,697.5,256.75,169.15
2016,3,19,15,30,867.0,105.0,5.7,15.0,655.0,198.13,119.72
2016,3,19,15,45,850.0,101.0,5.65,15.0,606.0,139.39,77.81
2016,3,19,16,0,833.0,97.0,5.6,15.0,557.0,82.5,52.6
2016,3,19,16,15,807.0,92.5,5.45,14.5,503.5,66.36,52.96
2016,3,19,16,30,781.0,88.0,5.3,14.0,450.0,64.9,51.99
2016,3,19,16,45,745.0,83.0,5.15,13.5,393.0,62.91,50.52
2016,3,19,17,0,709.0,78.0,5.0,13.0,336.0,55.36,44.05
2016,3,19,17,15,654.5,71.0,4.6,12.5,278.0,51.83,41.07
2016,3,19,17,30,600.0,64.0,4.2,12.0,220.0,48.18,37.84
2016,3,19,17,45,512.0,54.5,3.8,11.5,164.0,42.16,32.27
2016,3,19,18,0,424.0,45.0,3.4,11.0,108.0,35.96,26.27
2016,3,19,18,15,276.0,30.0,3.25,10.5,64.0,24.32,14.75
2016,3,19,18,30,128.0,15.0,3.1,10.0,20.0,12.17,0.0
2016,3,19,18,45,64.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,3.5,23.0,92.26,0.0
2016,3,20,7,0,269.0,26.0,3.5,4.0,46.0,244.61,182.98
2016,3,20,7,15,391.5,38.5,3.55,5.0,96.5,354.25,300.61
2016,3,20,7,30,514.0,51.0,3.6,6.0,147.0,471.99,404.82
2016,3,20,7,45,584.5,60.0,3.65,7.0,204.5,553.71,473.2
2016,3,20,8,0,655.0,69.0,3.7,8.0,262.0,638.26,540.02
2016,3,20,8,15,702.0,75.0,3.75,8.5,321.0,701.6,587.91
2016,3,20,8,30,749.0,81.0,3.8,9.0,380.0,759.74,629.99
2016,3,20,8,45,781.0,86.0,3.9,10.0,437.0,808.71,662.83
2016,3,20,9,0,813.0,91.0,4.0,11.0,494.0,855.8,693.41
2016,3,20,9,15,836.5,95.0,3.95,11.0,547.0,891.76,716.96
2016,3,20,9,30,860.0,99.0,3.9,11.0,600.0,924.87,738.25
2016,3,20,9,45,877.5,102.0,3.9,11.5,648.5,948.13,751.25
2016,3,20,10,0,895.0,105.0,3.9,12.0,697.0,958.75,755.3
2016,3,20,10,15,907.5,107.0,3.95,12.5,738.0,969.3,759.87
2016,3,20,10,30,920.0,109.0,4.0,13.0,779.0,976.15,761.97
2016,3,20,10,45,930.0,110.5,4.05,13.5,813.5,976.35,759.6
2016,3,20,11,0,940.0,112.0,4.1,14.0,848.0,972.68,754.76
2016,3,20,11,15,946.5,113.5,4.15,14.0,873.5,961.99,746.6
2016,3,20,11,30,953.0,115.0,4.2,14.0,899.0,947.46,735.95
2016,3,20,11,45,959.0,114.5,4.3,14.5,916.5,926.74,720.11
2016,3,20,12,0,965.0,114.0,4.4,15.0,934.0,902.36,701.97
2016,3,20,12,15,966.5,114.5,4.45,15.0,941.5,871.79,680.41
2016,3,20,12,30,968.0,115.0,4.5,15.0,949.0,837.97,656.49
2016,3,20,12,45,969.5,113.5,4.6,15.5,948.0,799.26,627.99
2016,3,20,13,0,971.0,112.0,4.7,16.0,947.0,757.67,595.24
2016,3,20,13,15,968.5,111.5,4.7,16.0,936.5,711.68,559.07
2016,3,20,13,30,966.0,111.0,4.7,16.0,926.0,663.44,520.38
2016,3,20,13,45,964.0,109.0,4.7,16.0,906.5,612.19,478.42
2016,3,20,14,0,962.0,107.0,4.7,16.0,887.0,559.09,433.84
2016,3,20,14,15,955.0,106.0,4.7,16.0,859.0,502.96,385.65
2016,3,20,14,30,948.0,105.0,4.7,16.0,831.0,445.87,335.4
2016,3,20,14,45,941.0,102.0,4.7,16.0,795.5,386.56,282.27
2016,3,20,15,0,934.0,99.0,4.7,16.0,760.0,326.82,228.15
2016,3,20,15,15,921.0,96.5,4.6,15.5,716.5,265.99,174.29
2016,3,20,15,30,908.0,94.0,4.5,15.0,673.0,205.86,123.94
2016,3,20,15,45,894.0,90.0,4.45,15.0,624.0,145.54,80.75
2016,3,20,16,0,880.0,86.0,4.4,15.0,575.0,77.4,46.61
2016,3,20,16,15,856.0,82.5,4.2,14.5,520.5,59.4,46.84
2016,3,20,16,30,832.0,79.0,4.0,14.0,466.0,58.37,46.22
2016,3,20,16,45,801.0,74.0,3.8,14.0,408.5,56.08,44.37
2016,3,20,17,0,770.0,69.0,3.6,14.0,351.0,53.7,42.4
2016,3,20,17,15,719.5,63.5,3.1,12.5,291.5,50.69,40.05
2016,3,20,17,30,669.0,58.0,2.6,11.0,232.0,43.55,33.84
2016,3,20,17,45,588.5,49.5,2.1,10.0,175.0,38.12,28.87
2016,3,20,18,0,508.0,41.0,1.6,9.0,118.0,32.52,23.5
2016,3,20,18,15,354.0,28.5,1.6,8.5,71.0,22.99,13.93
2016,3,20,18,30,200.0,16.0,1.6,8.0,24.0,13.09,0.0
2016,3,20,18,45,100.0,8.0,1.6,7.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,172.0,13.0,1.9,3.0,27.0,115.28,0.0
2016,3,21,7,0,344.0,26.0,2.2,4.0,54.0,295.83,227.93
2016,3,21,7,15,466.0,36.5,2.35,4.5,107.5,404.05,341.98
2016,3,21,7,30,588.0,47.0,2.5,5.0,161.0,522.12,444.95
2016,3,21,7,45,657.0,54.0,2.7,6.0,220.5,596.84,506.72
2016,3,21,8,0,726.0,61.0,2.9,7.0,280.0,680.79,572.29
2016,3,21,8,15,769.5,66.5,3.05,8.0,340.0,743.4,617.94
2016,3,21,8,30,813.0,72.0,3.2,9.0,400.0,805.48,661.37
2016,3,21,8,45,842.5,75.5,3.4,10.0,457.5,851.76,691.89
2016,3,21,9,0,872.0,79.0,3.6,11.0,515.0,895.95,720.24
2016,3,21,9,15,893.0,82.0,3.55,11.5,568.5,920.48,733.61
2016,3,21,9,30,914.0,85.0,3.5,12.0,622.0,950.86,751.18
2016,3,21,9,45,929.0,87.5,3.45,12.5,670.0,971.88,761.89
2016,3,21,10,0,944.0,90.0,3.4,13.0,718.0,989.36,770.2
2016,3,21,10,15,955.0,92.0,3.4,13.5,759.5,998.82,773.42
2016,3,21,10,30,966.0,94.0,3.4,14.0,801.0,1004.4,774.19
2016,3,21,10,45,973.0,96.0,3.4,14.5,834.5,1002.33,769.9
2016,3,21,11,0,980.0,98.0,3.4,15.0,868.0,996.26,763.15
2016,3,21,11,15,985.5,99.0,3.35,15.5,893.5,983.8,751.88
2016,3,21,11,30,991.0,100.0,3.3,16.0,919.0,967.42,738.19
2016,3,21,11,45,993.5,101.0,3.3,16.5,935.5,944.62,720.68
2016,3,21,12,0,996.0,102.0,3.3,17.0,952.0,918.15,700.83
2016,3,21,12,15,997.5,102.0,3.3,17.0,959.5,886.37,678.72
2016,3,21,12,30,999.0,102.0,3.3,17.0,967.0,851.26,654.28
2016,3,21,12,45,998.0,102.0,3.3,17.5,965.0,811.17,625.08
2016,3,21,13,0,997.0,102.0,3.3,18.0,963.0,768.25,592.29
2016,3,21,13,15,994.5,101.5,3.35,18.0,951.5,721.28,556.66
2016,3,21,13,30,992.0,101.0,3.4,18.0,940.0,672.0,518.4
2016,3,21,13,45,987.0,100.5,3.45,18.5,920.0,619.27,475.56
2016,3,21,14,0,982.0,100.0,3.5,19.0,900.0,564.87,430.35
2016,3,21,14,15,975.5,98.5,3.55,19.0,871.0,507.59,382.49
2016,3,21,14,30,969.0,97.0,3.6,19.0,842.0,449.29,332.4
2016,3,21,14,45,949.0,100.5,3.65,19.0,803.0,389.62,280.25
2016,3,21,15,0,929.0,104.0,3.7,19.0,764.0,330.74,228.17
2016,3,21,15,15,915.5,101.5,3.7,18.5,720.5,269.99,175.37
2016,3,21,15,30,902.0,99.0,3.7,18.0,677.0,210.01,125.87
2016,3,21,15,45,885.5,95.5,3.75,18.0,627.0,141.46,76.38
2016,3,21,16,0,869.0,92.0,3.8,18.0,577.0,82.81,49.71
2016,3,21,16,15,844.0,88.5,3.65,17.5,522.5,63.52,49.83
2016,3,21,16,30,819.0,85.0,3.5,17.0,468.0,62.69,49.42
2016,3,21,16,45,785.0,79.5,3.4,17.0,410.0,60.19,47.42
2016,3,21,17,0,751.0,74.0,3.3,17.0,352.0,57.57,45.28
2016,3,21,17,15,699.0,68.0,3.0,15.5,292.5,49.56,38.56
2016,3,21,17,30,647.0,62.0,2.7,14.0,233.0,46.57,36.12
2016,3,21,17,45,564.0,53.0,2.45,13.0,175.5,40.88,30.97
2016,3,21,18,0,481.0,44.0,2.2,12.0,118.0,35.01,25.4
2016,3,21,18,15,331.0,30.5,2.35,11.5,71.0,24.69,15.25
2016,3,21,18,30,181.0,17.0,2.5,11.0,24.0,13.93,0.0
2016,3,21,18,45,90.5,8.5,2.65,11.0,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.5,15.5,4.9,7.5,26.5,89.4,0.0
2016,3,22,7,0,249.0,31.0,5.2,8.0,53.0,240.37,187.53
2016,3,22,7,15,367.0,45.0,5.5,9.0,103.5,347.46,293.75
2016,3,22,7,30,485.0,59.0,5.8,10.0,154.0,463.89,396.88
2016,3,22,7,45,567.0,66.5,6.15,11.0,213.0,552.5,471.84
2016,3,22,8,0,649.0,74.0,6.5,12.0,272.0,644.26,545.85
2016,3,22,8,15,694.5,80.5,6.7,13.0,330.5,707.15,593.46
2016,3,22,8,30,740.0,87.0,6.9,14.0,389.0,769.88,639.27
2016,3,22,8,45,774.0,91.0,7.15,15.0,445.5,813.49,669.1
2016,3,22,9,0,808.0,95.0,7.4,16.0,502.0,861.12,701.41
2016,3,22,9,15,830.0,98.5,7.4,16.5,554.5,895.04,723.21
2016,3,22,9,30,852.0,102.0,7.4,17.0,607.0,926.07,742.67
2016,3,22,9,45,869.0,105.0,7.4,17.5,654.0,948.73,755.8
2016,3,22,10,0,886.0,108.0,7.4,18.0,701.0,967.95,766.44
2016,3,22,10,15,897.5,110.0,7.4,18.5,741.5,968.07,763.21
2016,3,22,10,30,909.0,112.0,7.4,19.0,782.0,973.9,764.43
2016,3,22,10,45,918.0,113.5,7.4,19.5,814.5,973.11,761.01
2016,3,22,11,0,927.0,115.0,7.4,20.0,847.0,968.52,755.07
2016,3,22,11,15,932.5,116.5,7.35,20.5,872.0,956.97,744.1
2016,3,22,11,30,938.0,118.0,7.3,21.0,897.0,941.66,730.68
2016,3,22,11,45,938.5,120.0,7.3,21.5,912.0,918.9,712.31
2016,3,22,12,0,939.0,122.0,7.3,22.0,927.0,892.71,691.67
2016,3,22,12,15,940.0,122.5,7.25,22.0,934.0,862.25,669.23
2016,3,22,12,30,941.0,123.0,7.2,22.0,941.0,828.67,644.56
2016,3,22,12,45,940.0,122.5,7.15,22.5,938.5,789.8,614.72
2016,3,22,13,0,939.0,122.0,7.1,23.0,936.0,748.3,581.11
2016,3,22,13,15,936.0,121.5,7.05,23.0,924.5,703.09,545.37
2016,3,22,13,30,933.0,121.0,7.0,23.0,913.0,655.78,507.35
2016,3,22,13,45,928.0,119.5,6.95,23.0,893.0,604.68,465.66
2016,3,22,14,0,923.0,118.0,6.9,23.0,873.0,552.11,421.83
2016,3,22,14,15,915.5,116.5,6.8,23.0,844.5,497.17,375.05
2016,3,22,14,30,908.0,115.0,6.7,23.0,816.0,441.44,326.56
2016,3,22,14,45,902.0,110.5,6.65,23.0,780.5,383.39,275.37
2016,3,22,15,0,896.0,106.0,6.6,23.0,745.0,324.9,223.31
2016,3,22,15,15,881.5,104.0,6.5,23.0,702.0,266.17,171.94
2016,3,22,15,30,867.0,102.0,6.4,23.0,659.0,200.27,117.78
2016,3,22,15,45,846.5,99.0,6.35,23.0,609.5,141.9,76.62
2016,3,22,16,0,826.0,96.0,6.3,23.0,560.0,85.79,50.95
2016,3,22,16,15,800.0,92.0,6.15,22.5,506.0,65.56,50.55
2016,3,22,16,30,774.0,88.0,6.0,22.0,452.0,64.5,49.94
2016,3,22,16,45,735.0,83.5,5.85,21.5,394.5,62.89,48.86
2016,3,22,17,0,696.0,79.0,5.7,21.0,337.0,55.71,42.9
2016,3,22,17,15,642.5,72.0,5.5,20.5,279.5,52.24,40.07
2016,3,22,17,30,589.0,65.0,5.3,20.0,222.0,48.63,36.99
2016,3,22,17,45,499.5,56.0,5.15,19.5,166.5,43.08,32.02
2016,3,22,18,0,410.0,47.0,5.0,19.0,111.0,37.4,26.67
2016,3,22,18,15,271.5,32.0,5.0,18.5,67.0,25.87,15.76
2016,3,22,18,30,133.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,66.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,69.0,18.0,5.5,15.5,24.5,58.33,0.0
2016,3,23,7,0,138.0,36.0,5.6,16.0,49.0,161.91,123.2
2016,3,23,7,15,241.0,55.0,5.8,16.5,96.0,273.64,224.78
2016,3,23,7,30,344.0,74.0,6.0,17.0,143.0,379.27,316.56
2016,3,23,7,45,172.0,55.5,6.25,17.5,90.0,209.36,175.5
2016,3,23,8,0,0.0,37.0,6.5,18.0,37.0,32.6,21.95
2016,3,23,8,15,15.0,97.5,6.65,18.5,103.5,102.93,81.44
2016,3,23,8,30,30.0,158.0,6.8,19.0,170.0,195.06,157.48
2016,3,23,8,45,57.5,189.5,7.0,19.5,217.5,253.42,204.95
2016,3,23,9,0,85.0,221.0,7.2,20.0,265.0,311.89,251.62
2016,3,23,9,15,427.5,171.5,7.1,20.5,423.0,613.46,496.79
2016,3,23,9,30,770.0,122.0,7.0,21.0,581.0,881.47,697.73
2016,3,23,9,45,794.5,122.5,6.95,21.5,628.0,901.95,708.06
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,924.93,721.22
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,937.03,726.31
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,945.55,728.97
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,947.0,726.76
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,935.94,715.91
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,925.28,705.13
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,911.05,692.05
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,892.21,676.21
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,869.89,658.16
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,841.16,637.1
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,809.37,614.0
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,772.91,586.21
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,733.75,555.04
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,689.98,521.25
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,644.16,485.36
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,595.0,446.46
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,544.24,405.43
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,490.49,361.14
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,435.99,315.21
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,374.11,263.08
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,318.16,214.97
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,260.72,166.51
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,204.41,121.24
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,148.4,82.14
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,94.43,57.1
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,68.43,52.29
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,61.86,47.06
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,59.53,45.37
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,63.53,49.04
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,59.3,45.73
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,54.88,42.09
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,47.97,35.99
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,40.79,29.38
