Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,85.4,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,256.48,196.27
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,393.52,326.24
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,487.06,406.11
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,586.32,485.04
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,659.05,539.26
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,728.44,588.18
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,785.31,625.42
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,841.2,660.52
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,885.01,684.69
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,926.57,706.6
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,948.17,716.28
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,976.18,730.28
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,995.56,738.31
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,1011.4,744.08
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,1018.58,746.35
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,1021.97,746.43
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,1019.1,741.92
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,1012.33,735.17
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,998.83,726.35
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,981.52,715.24
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,958.27,699.55
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,931.46,681.57
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,899.47,661.01
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,864.29,638.25
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,824.21,611.21
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,781.45,581.62
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,735.2,548.05
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,686.76,512.1
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,634.39,472.6
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,580.45,430.72
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,523.85,385.39
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,466.34,337.98
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,407.08,287.97
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,347.59,236.82
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,287.19,185.37
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,227.5,136.08
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,167.64,91.67
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,109.37,59.75
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,60.58,45.96
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,60.09,45.86
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,58.36,44.66
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,56.54,43.36
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,53.73,41.25
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,46.43,35.12
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,42.02,31.33
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,37.49,27.2
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,29.15,19.44
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.51,9.15
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,83.66,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,252.45,196.61
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,386.71,321.86
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,479.63,401.98
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,578.01,481.21
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,651.05,536.52
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,725.58,590.23
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,777.33,625.06
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,833.45,662.04
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,877.79,689.49
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,919.93,715.21
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,950.25,731.45
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,967.81,739.03
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,987.41,746.92
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,1003.54,752.4
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,1010.58,752.98
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,1013.89,751.25
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,1011.06,745.62
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,1004.38,737.67
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,990.97,725.9
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,973.82,711.93
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,950.31,694.0
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,923.33,674.02
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,891.78,652.48
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,857.11,628.92
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,817.49,600.86
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,775.23,570.47
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,728.87,536.68
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,680.43,500.76
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,628.87,462.02
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,575.78,421.12
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,520.24,377.08
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,463.86,331.19
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,405.05,282.5
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,346.13,232.78
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,286.85,183.18
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,228.29,135.58
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,169.52,92.49
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,103.15,53.94
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,62.74,47.16
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,62.01,46.87
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,60.02,45.38
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,57.91,43.77
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,50.32,37.71
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,47.81,35.85
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,43.08,31.91
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,38.2,27.59
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,29.48,19.56
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,20.41,9.34
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,132.75,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,274.47,215.0
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,408.79,337.63
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,500.6,415.02
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,597.6,491.3
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,668.35,543.21
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,735.21,589.46
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,790.86,626.16
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,845.4,660.87
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,888.03,686.52
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,928.37,710.15
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,948.77,720.52
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,975.67,735.49
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,994.88,743.74
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,1010.59,749.73
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,1018.2,753.76
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,1022.02,755.5
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,1018.58,751.46
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,1011.27,745.05
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,997.27,735.53
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,979.52,723.65
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,956.28,706.87
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,929.51,688.0
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,897.25,666.44
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,861.87,642.7
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,822.04,616.03
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,779.57,586.83
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,733.22,552.49
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,684.75,515.79
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,632.64,475.47
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,579.08,432.95
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,522.82,387.0
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,465.73,339.19
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,406.99,289.11
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,348.2,238.17
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,288.56,187.05
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,229.68,138.15
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,170.94,94.22
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,104.69,54.9
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,62.66,47.33
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,61.93,47.02
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,60.3,45.92
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,58.59,44.74
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,50.96,38.5
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,48.49,36.59
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,43.79,32.59
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,38.95,28.23
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,30.27,20.21
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,21.25,10.22
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,6.37,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,38.1,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,156.7,121.71
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,259.0,213.43
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,359.39,299.46
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,452.23,376.76
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,548.15,453.41
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,658.26,536.4
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,718.65,580.46
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,778.6,623.51
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,834.58,663.15
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,884.52,697.89
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,759.45,601.63
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,607.4,478.73
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,655.12,513.92
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,701.6,547.08
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,874.03,678.9
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,1004.94,769.85
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,1006.88,767.8
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,1004.98,763.91
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,994.27,755.01
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,979.71,743.65
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,961.77,728.94
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,939.91,711.71
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,909.33,689.68
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,875.43,665.41
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,796.45,605.39
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,718.37,543.18
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,716.53,544.22
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,699.55,532.36
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,646.75,490.62
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,591.89,446.37
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,533.93,398.55
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,475.0,348.67
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,414.87,296.94
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,355.85,245.43
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,294.96,192.73
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,234.77,142.23
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,173.34,95.4
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,112.93,60.33
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,67.91,52.16
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,57.87,43.94
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,55.32,41.95
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,52.61,39.79
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,50.01,37.93
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,47.35,35.91
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,42.77,31.99
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,34.88,24.96
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,27.72,18.31
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,20.35,10.02
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,9.55,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,22.74,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,152.35,119.69
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,276.15,228.05
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,340.21,283.2
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,406.68,337.76
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,460.77,379.96
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,515.51,420.88
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,614.76,495.87
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,728.11,576.64
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,782.81,612.17
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,836.32,646.41
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,918.52,700.33
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,996.03,749.39
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,1014.83,756.55
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,1030.17,761.88
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,1036.73,764.22
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,1039.45,764.25
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,1034.06,757.99
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,1024.76,749.42
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,1010.47,739.27
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,992.4,726.8
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,963.12,705.63
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,930.66,682.53
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,898.71,660.67
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,863.77,636.81
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,798.77,588.93
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,729.83,536.52
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,715.05,527.44
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,687.46,507.92
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,614.55,452.38
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,555.07,406.64
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,486.3,355.07
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,433.37,315.1
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,373.7,271.18
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,333.93,242.91
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,301.05,211.59
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,246.53,161.85
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,188.15,116.0
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,125.17,74.25
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,99.13,77.03
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,110.41,86.83
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,88.68,69.23
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,63.73,48.65
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,60.35,46.27
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,56.81,43.59
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,51.3,38.96
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,45.6,33.88
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,34.96,24.23
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,22.74,11.92
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,31.06,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,95.43,22.43
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,209.9,167.6
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,316.12,262.72
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,402.1,337.34
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,493.63,413.65
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,407.09,339.95
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,308.8,254.94
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,546.07,450.04
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,772.68,623.86
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,743.06,597.09
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,715.49,571.61
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,718.28,569.05
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,716.66,563.23
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,709.53,554.65
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,716.82,556.48
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,789.42,609.34
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,844.69,648.86
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,829.28,633.62
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,811.32,617.15
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,812.89,615.66
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,811.65,612.15
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,793.92,596.99
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,774.23,580.64
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,737.12,552.61
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,699.74,524.44
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,579.99,435.3
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,473.35,354.82
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,424.59,319.0
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,378.89,285.06
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,367.66,276.82
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,356.15,268.24
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,297.54,224.59
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,249.39,188.61
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,302.46,225.67
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,353.92,257.66
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,311.95,223.07
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,269.63,188.97
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,202.38,130.99
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,122.23,70.86
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,79.83,61.92
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,79.17,61.77
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,77.22,60.48
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,75.11,59.04
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,71.17,56.07
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,67.0,52.8
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,58.6,45.64
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,51.38,39.2
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,38.42,27.38
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,24.98,13.96
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,14.55,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.82,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.5,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,10.1,2.64
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,16.7,8.47
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,25.09,15.76
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,33.49,22.97
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,18.92,10.5
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.4,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,327.32,272.55
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,641.05,516.81
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,633.19,504.69
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,602.83,478.12
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,373.41,298.41
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,139.18,107.23
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,227.07,177.34
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,333.37,259.25
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,262.01,203.18
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,210.43,162.4
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,253.27,195.32
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,295.57,227.21
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,168.41,128.2
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,46.24,31.37
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,50.28,34.53
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,54.31,37.63
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,189.32,143.62
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,322.38,244.96
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,429.71,325.66
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,524.54,394.91
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,607.56,460.64
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,661.44,502.01
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,612.2,463.45
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,562.13,423.73
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,482.88,361.74
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,432.32,322.75
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,397.31,291.01
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,349.15,245.21
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,287.62,193.46
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,233.85,148.85
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,180.27,108.02
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,129.1,77.21
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,86.56,67.87
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,85.91,67.74
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,83.21,65.71
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,80.27,63.45
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,76.18,60.27
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,69.69,54.9
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,61.06,47.48
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,52.08,39.48
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,39.53,28.1
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,27.25,15.8
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,29.5,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,86.67,40.43
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,209.65,167.13
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,316.93,261.21
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,403.6,335.56
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,495.86,411.72
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,293.26,244.71
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,42.35,29.92
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,52.57,38.31
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,62.8,46.53
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,84.09,63.59
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,106.33,81.1
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,103.59,78.45
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,101.06,76.02
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,138.68,105.7
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,176.49,135.06
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,199.3,152.38
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,221.89,169.36
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,228.98,174.21
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,235.96,178.99
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,289.02,219.39
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,351.77,266.53
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,351.41,265.84
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,350.85,265.17
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,269.5,204.04
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,197.47,149.18
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,303.05,230.23
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,400.41,303.19
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,370.05,280.57
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,341.06,259.16
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,342.43,260.2
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,342.72,260.3
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,406.02,307.61
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,446.73,332.33
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,375.2,277.11
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,341.48,254.49
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,281.7,210.54
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,241.93,182.95
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,214.11,162.29
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,187.96,143.21
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,170.5,137.5
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,144.27,116.43
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,132.84,107.29
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,121.26,97.92
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,94.09,75.3
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,79.91,63.45
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,70.53,55.33
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,62.06,47.69
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,44.89,32.4
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,27.95,16.38
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,15.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.9,0.75
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,13.18,5.31
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,19.35,10.57
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,25.53,15.77
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,252.59,208.23
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,473.73,386.12
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,602.77,484.68
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,718.38,569.55
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,580.55,457.99
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,432.9,337.65
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,456.42,353.5
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,478.79,367.76
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,732.11,559.15
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,954.18,711.71
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,838.97,625.22
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,703.96,522.22
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,854.03,631.07
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,964.56,702.56
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,953.01,691.79
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,937.98,679.78
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,919.76,664.82
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,898.05,647.76
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,868.64,627.47
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,836.31,605.37
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,800.44,580.47
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,761.78,553.03
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,718.28,522.04
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,672.77,489.01
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,624.09,453.26
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,573.56,415.12
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,519.97,373.44
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,465.54,329.94
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,409.04,283.9
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,352.48,236.83
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,294.86,189.16
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,229.82,136.94
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,171.67,93.22
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,114.63,59.11
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,64.71,48.1
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,64.14,47.97
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,61.94,46.34
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,59.6,44.56
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,51.55,38.13
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,48.75,36.01
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,44.51,32.46
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,40.15,28.6
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,32.0,21.29
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,23.54,12.92
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,49.49,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,146.06,91.72
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,249.4,203.47
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,354.5,296.17
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,438.2,368.28
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,532.4,445.27
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,299.56,253.1
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,30.85,20.63
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,62.34,47.2
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,95.68,74.71
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,177.55,141.93
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,279.06,222.41
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,236.84,187.58
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,213.04,167.69
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,166.52,129.8
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,122.28,93.73
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,104.6,79.23
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,87.27,65.06
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,133.56,101.85
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,179.94,138.0
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,299.23,230.32
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,409.07,312.62
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,332.83,254.16
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,254.19,193.86
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,230.02,175.45
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,206.28,157.17
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,243.17,185.22
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,278.99,212.01
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,181.78,137.59
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,85.32,62.31
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,234.2,178.7
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,369.35,280.45
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,345.41,262.12
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,322.25,244.8
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,287.24,218.56
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,254.25,193.81
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,234.5,178.89
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,215.26,164.34
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,149.21,113.6
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,68.2,49.8
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,85.94,67.61
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,101.97,81.57
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,58.35,44.66
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,12.32,5.06
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,10.55,3.57
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.79,2.05
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,35.78,25.72
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,61.52,47.89
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,45.36,33.32
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,28.73,17.62
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,14.67,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
