Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,144.71,55.06
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,286.87,227.78
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,386.94,315.07
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,495.44,402.71
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,574.5,462.15
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,656.55,520.14
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,720.39,561.73
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,779.83,598.2
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,830.33,628.82
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,879.37,657.76
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,916.95,679.32
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,952.04,699.07
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,979.23,714.8
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,993.0,722.11
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,1008.44,729.37
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,1020.41,734.52
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,1025.12,735.95
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,1026.21,735.37
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,1021.27,730.53
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,1012.63,723.59
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,997.86,713.69
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,979.55,701.74
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,955.96,686.57
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,929.12,669.4
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,897.03,648.88
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,862.15,626.51
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,823.18,600.68
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,781.95,573.18
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,737.08,542.08
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,690.36,508.85
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,640.21,472.22
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,588.86,433.59
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,535.5,393.21
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,481.41,350.67
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,425.67,304.76
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,369.94,257.66
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,312.96,209.06
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,248.71,155.54
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,191.58,110.34
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,136.2,73.19
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,82.6,51.1
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,68.07,52.25
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,66.87,51.45
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,59.47,45.36
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,57.13,43.72
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,54.65,41.89
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,50.34,38.27
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,45.85,34.32
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,38.02,27.29
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,29.86,19.61
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.71,2.93
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,23.73,6.29
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,52.82,37.71
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,97.82,77.02
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,142.23,115.43
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,202.05,165.81
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,250.33,205.6
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,239.21,194.9
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,240.69,194.19
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,189.18,151.06
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,130.14,101.58
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,140.98,109.88
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,151.85,118.04
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,177.58,138.09
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,203.22,157.78
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,215.88,167.04
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,228.47,176.2
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,268.2,206.61
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,307.48,236.29
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,454.56,347.79
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,597.05,451.27
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,665.43,501.44
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,739.76,554.96
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,692.82,519.41
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,640.53,480.67
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,625.37,469.41
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,609.56,457.52
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,590.52,442.77
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,571.12,427.78
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,576.27,432.27
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,577.77,433.52
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,495.07,371.86
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,424.86,319.51
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,437.14,328.5
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,437.23,326.79
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,405.92,298.69
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,359.24,254.91
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,299.95,204.73
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,247.81,160.62
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,195.42,118.94
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,145.01,84.57
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,96.55,63.17
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,82.32,64.52
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,80.37,63.13
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,78.2,61.53
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,74.95,59.09
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,70.32,55.4
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,62.94,49.07
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,55.24,42.26
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,44.43,32.6
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,33.23,22.27
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.8,4.68
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,121.1,62.91
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,234.97,185.18
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,325.25,263.91
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,423.61,345.71
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,505.18,410.9
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,586.49,472.47
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,472.71,381.01
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,352.54,281.62
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,591.48,469.7
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,818.75,633.53
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,598.09,466.04
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,315.3,243.14
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,652.58,505.91
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,943.61,711.22
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,961.02,718.18
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,975.19,724.94
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,871.32,650.62
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,747.12,557.13
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,757.28,562.9
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,765.35,566.5
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,867.68,643.16
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,943.05,695.58
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,916.62,675.78
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,897.08,661.42
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,866.34,640.33
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,832.99,617.55
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,795.05,590.59
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,755.17,561.8
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,712.53,530.51
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,668.21,497.42
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,620.27,460.98
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,571.46,423.06
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,520.03,382.32
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,463.87,337.14
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,410.19,292.76
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,357.27,248.12
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,302.88,202.43
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,249.71,158.2
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,197.68,117.45
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,140.48,78.46
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,90.92,56.43
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,74.88,57.01
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,73.63,56.21
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,72.24,55.27
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,69.47,53.26
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,66.53,51.04
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,59.73,45.42
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,53.02,39.66
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,42.91,30.76
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,32.43,21.25
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.39,4.78
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,115.13,65.32
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,218.87,173.07
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,301.56,245.42
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,390.26,319.8
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,273.07,223.76
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,117.38,91.96
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,267.54,216.91
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,397.04,320.67
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,469.52,375.06
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,525.01,415.69
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,699.06,548.65
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,870.83,671.63
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,901.59,690.72
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,929.72,708.73
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,950.12,720.29
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,967.49,729.85
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,975.21,734.04
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,972.3,731.13
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,969.19,727.16
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,962.66,720.98
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,949.85,711.8
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,933.76,700.49
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,913.43,684.97
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,889.93,667.38
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,813.48,609.85
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,738.7,551.56
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,644.71,480.99
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,560.93,417.32
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,560.85,417.84
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,552.73,412.04
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,473.66,353.35
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,405.5,302.66
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,327.88,245.29
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,262.89,196.94
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,305.38,227.95
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,349.53,258.49
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,312.02,222.71
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,264.29,175.82
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,224.93,149.64
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,207.1,143.93
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,151.91,108.53
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,122.92,97.48
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,131.22,104.75
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,136.35,109.39
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,123.47,99.2
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,114.18,91.84
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,95.32,76.12
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,79.9,62.95
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,59.31,44.99
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,38.03,26.16
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,19.81,7.56
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,136.46,85.72
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,261.96,212.23
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,374.71,311.35
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,498.41,415.39
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,580.44,479.81
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,665.35,543.28
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,737.82,594.65
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,805.78,640.75
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,857.61,672.46
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,907.91,702.16
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,949.48,724.99
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,988.69,745.73
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,1005.64,751.23
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,1029.8,761.69
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,1045.95,767.24
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,1058.62,770.66
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,1063.2,769.56
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,1064.02,766.28
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,1058.53,759.71
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,1049.27,751.0
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,1032.9,740.0
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,1012.92,726.89
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,988.42,709.59
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,960.54,690.26
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,926.95,668.67
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,890.48,645.18
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,849.76,618.77
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,806.65,590.61
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,759.96,558.06
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,711.38,522.86
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,659.8,484.96
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,606.86,445.0
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,551.38,401.71
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,495.17,356.66
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,437.29,309.34
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,379.55,261.04
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,320.83,211.73
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,262.86,163.41
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,205.2,117.92
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,140.14,72.97
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,85.13,48.34
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,63.79,47.95
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,63.09,47.58
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,62.35,47.16
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,54.5,40.81
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,52.25,39.12
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,48.98,36.38
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,45.64,33.43
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,38.2,26.86
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,30.47,19.76
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,14.95,4.63
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,141.55,93.87
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,271.49,219.54
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,362.96,298.93
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,466.52,384.31
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,544.05,445.38
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,624.1,505.44
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,689.88,551.69
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,756.16,596.77
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,807.07,630.94
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,856.8,663.76
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,890.46,683.8
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,928.18,706.51
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,955.99,721.9
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,980.84,735.27
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,997.42,743.68
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,1010.65,749.99
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,1016.42,752.36
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,1007.44,745.14
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,1002.82,739.93
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,994.66,732.5
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,980.12,722.16
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,962.21,709.74
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,938.31,692.3
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,911.4,672.95
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,880.39,651.76
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,846.81,628.84
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,806.82,600.47
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,765.23,570.09
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,723.99,539.75
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,677.09,504.94
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,626.61,466.71
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,576.26,427.76
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,524.29,386.84
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,472.28,344.86
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,414.9,298.31
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,364.66,256.53
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,316.15,221.25
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,291.55,207.16
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,246.69,176.0
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,222.19,162.13
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,188.43,141.76
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,166.22,132.9
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,146.65,117.31
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,137.04,109.8
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,120.89,96.93
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,104.37,83.49
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,90.74,72.2
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,80.65,63.59
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,59.79,45.45
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,38.16,26.38
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,21.02,9.26
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,8.56,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,94.19,61.07
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,166.14,130.54
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,236.71,191.2
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,309.73,252.09
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,335.06,271.98
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,342.34,276.87
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,410.0,329.5
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,464.01,370.58
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,294.52,234.6
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,116.7,88.43
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,178.75,137.58
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,241.66,186.16
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,245.77,188.59
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,250.0,191.25
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,180.17,136.39
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,113.88,84.11
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,149.3,111.68
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,184.69,138.88
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,180.03,134.79
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,175.43,130.84
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,263.72,197.8
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,361.84,270.54
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,246.08,183.86
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,143.83,106.09
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,127.93,93.86
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,112.29,81.74
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,111.69,81.3
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,111.1,80.86
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,314.26,236.1
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,496.06,368.53
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,419.07,311.47
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,344.07,256.29
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,399.29,297.1
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,437.25,322.89
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,399.72,293.71
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,363.09,265.17
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,324.89,235.8
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,287.96,207.47
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,248.84,181.15
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,220.6,164.2
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,198.2,149.45
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,182.17,145.22
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,154.33,123.02
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,128.35,102.1
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,127.95,102.36
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,124.09,99.62
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,101.55,80.98
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,82.33,64.73
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,59.11,44.7
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,35.61,24.18
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,19.69,8.6
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.73,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,18.53,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,150.52,106.79
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,251.91,205.95
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,346.35,289.07
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,448.92,375.8
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,525.57,437.11
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,612.44,502.87
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,680.66,551.74
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,749.49,599.38
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,700.68,559.2
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,650.43,515.63
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,794.42,622.22
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,929.17,713.68
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,957.27,727.6
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,982.44,740.03
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,1001.96,748.47
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,1018.22,754.66
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,1024.41,755.63
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,1015.69,746.96
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,1012.85,740.94
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,1006.47,732.64
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,992.71,719.2
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,975.48,703.66
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,953.04,685.45
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,927.37,665.34
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,896.56,644.56
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,863.02,622.08
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,824.86,595.45
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,784.39,567.38
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,740.17,537.18
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,694.18,504.91
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,645.42,470.26
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,595.23,433.46
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,542.45,393.01
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,488.95,350.84
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,433.68,306.36
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,378.19,260.53
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,321.83,213.33
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,266.17,166.99
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,201.43,116.03
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,146.31,77.86
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,92.62,52.37
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,66.86,50.69
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,65.27,49.6
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,63.55,48.35
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,55.62,41.92
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,53.45,40.3
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,49.5,37.07
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,45.38,33.53
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,38.83,27.75
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,32.04,21.47
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.67,9.77
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,10.01,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,33.64,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,173.89,126.08
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,282.21,230.01
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,368.61,305.87
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,467.21,388.42
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,542.24,448.12
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,619.68,506.92
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,434.26,356.9
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,222.98,179.0
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,379.88,307.21
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,543.34,433.94
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,480.1,380.49
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,412.38,324.26
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,339.05,265.73
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,251.89,195.87
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,210.74,162.95
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,171.37,131.34
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,237.36,182.78
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,303.31,233.15
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,298.67,228.64
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,294.18,224.48
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,320.25,244.02
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,345.72,262.91
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,498.49,377.29
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,622.38,466.37
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,499.43,375.63
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,379.32,285.91
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,351.58,265.54
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,325.48,246.05
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,374.33,283.55
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,419.57,317.85
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,509.35,388.84
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,576.25,438.11
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,525.88,397.06
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,475.35,355.35
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,417.09,308.44
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,377.13,276.44
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,328.33,236.11
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,279.74,195.91
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,237.51,165.15
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,214.0,152.16
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,174.59,128.28
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,149.67,121.35
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,138.23,112.22
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,126.15,102.45
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,115.57,94.02
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,108.82,88.7
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,92.91,75.29
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,76.55,61.15
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,58.23,44.96
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,41.59,29.91
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,24.52,13.09
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,7.28,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.1,2.13
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,17.59,9.19
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,28.19,18.52
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,38.81,27.78
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,50.78,38.13
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,62.97,48.5
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,101.49,80.97
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,140.57,113.3
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,152.79,123.05
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,165.21,132.92
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,181.35,145.79
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,197.51,158.58
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,124.35,98.04
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,56.74,41.74
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,43.88,30.91
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,31.03,20.13
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,73.34,54.96
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,116.56,90.11
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,87.9,66.63
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,59.64,43.47
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,61.46,44.93
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,63.3,46.39
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,63.77,46.75
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,64.23,47.1
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,186.08,145.79
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,308.8,242.49
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,303.39,237.5
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,300.83,235.05
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,400.06,312.74
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,485.99,378.22
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,431.51,335.4
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,376.98,292.99
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,284.67,221.87
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,200.73,156.32
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,266.43,207.76
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,326.36,253.16
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,267.35,207.76
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,224.0,175.12
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,152.95,119.18
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,79.8,60.46
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,93.94,72.37
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,107.08,87.34
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,121.69,100.22
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,138.52,115.04
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,122.47,101.76
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,106.03,87.95
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,77.14,62.78
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,53.34,41.73
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.62,32.93
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.7,24.55
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.86,11.62
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,10.01,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
