Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,66.63,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,222.83,170.63
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,345.73,286.26
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,440.53,368.23
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,541.89,450.18
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,616.19,507.73
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,692.72,564.53
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,749.11,603.37
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,811.13,645.14
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,859.11,675.93
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,905.47,705.03
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,942.03,726.81
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,976.05,746.67
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,991.24,754.63
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,1013.68,767.78
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,1028.37,774.24
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,1039.6,778.55
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,1044.2,778.62
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,1045.16,776.51
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,1038.93,769.86
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,1029.06,761.06
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,1014.09,750.55
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,995.57,737.85
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,972.2,720.65
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,945.53,701.4
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,913.18,679.74
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,878.06,656.19
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,838.76,628.48
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,797.17,599.15
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,752.03,567.09
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,705.05,532.22
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,655.19,494.41
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,604.01,454.63
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,550.2,411.66
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,495.64,366.91
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,439.21,319.65
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,382.76,271.24
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,325.66,221.77
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,269.3,173.21
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,212.73,126.82
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,148.39,79.75
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,94.18,51.98
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,63.27,48.53
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,62.24,47.87
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,61.12,47.11
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,59.06,45.71
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,51.83,39.76
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,48.57,37.07
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,45.2,34.13
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,39.07,28.63
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,32.72,22.66
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,21.38,11.31
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,59.21,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,207.37,159.42
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,327.48,270.47
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,420.57,351.2
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,520.01,432.86
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,595.59,491.54
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,673.49,549.34
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,735.6,592.05
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,797.88,633.36
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,841.9,660.22
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,890.03,689.43
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,928.5,711.52
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,964.54,731.66
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,991.24,746.04
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,1014.89,758.38
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,1019.79,758.6
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,1032.25,764.15
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,1038.12,766.56
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,1040.39,766.82
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,1035.54,761.08
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,1027.05,753.19
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,1012.53,742.66
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,994.5,730.0
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,972.55,713.79
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,947.25,695.5
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,914.97,674.0
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,879.96,650.65
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,841.61,623.73
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,800.93,595.18
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,755.97,563.28
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,709.19,528.86
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,659.68,491.69
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,608.74,452.5
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,555.07,410.11
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,500.66,366.01
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,444.41,319.44
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,388.02,271.68
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,330.97,223.25
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,274.66,175.58
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,217.6,129.17
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,152.82,82.02
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,98.58,54.09
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,66.04,50.23
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,64.42,49.09
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,62.66,47.8
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,55.15,41.78
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,53.31,40.52
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,49.35,37.26
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,45.2,33.69
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,39.47,28.61
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,33.56,23.1
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.7,12.38
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,12.73,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,122.24,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,253.79,194.35
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,378.82,307.18
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,467.37,381.51
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,561.68,455.4
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,632.87,507.68
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,701.08,555.09
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,759.13,592.33
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,816.64,627.71
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,862.72,655.26
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,907.11,681.11
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,941.23,698.32
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,972.63,713.54
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,986.17,717.85
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,1007.01,727.06
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,1019.77,731.78
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,1029.04,734.52
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,1033.09,735.62
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,1033.56,734.72
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,1026.49,727.91
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,1015.83,719.12
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,1000.15,708.81
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,981.04,696.52
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,957.65,680.92
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,931.06,663.37
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,899.37,643.85
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,865.0,622.51
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,826.19,598.51
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,785.22,572.76
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,699.13,510.17
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,624.13,454.46
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,578.67,422.71
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,534.13,390.74
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,517.6,378.35
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,488.64,353.54
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,421.11,301.79
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,381.41,271.95
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,335.21,238.25
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,292.97,209.44
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,257.82,180.12
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,216.33,147.65
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,175.85,123.97
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,147.44,116.71
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,136.83,108.51
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,125.63,99.71
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,113.0,89.95
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,99.72,79.43
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,84.8,67.09
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,69.21,53.88
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,54.63,41.32
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,39.54,27.97
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,25.34,14.46
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,40.69,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,111.68,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,240.9,186.51
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,361.19,294.56
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,448.08,367.97
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,540.42,441.01
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,613.31,495.63
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,688.25,549.27
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,747.54,588.27
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,801.63,622.24
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,850.14,653.8
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,897.07,683.8
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,934.84,705.81
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,970.22,725.99
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,996.1,738.98
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,1008.23,742.95
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,1024.03,749.53
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,1036.5,753.97
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,1041.54,755.25
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,1042.97,754.43
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,1037.7,748.06
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,1028.8,739.62
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,1013.89,729.01
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,995.46,716.34
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,973.44,700.13
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,948.01,681.91
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,915.65,660.66
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,880.49,637.64
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,841.49,612.05
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,800.11,584.79
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,754.82,554.25
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,707.65,520.56
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,657.27,482.79
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,605.6,443.22
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,552.21,402.39
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,497.99,359.6
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,441.76,314.04
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,385.72,267.41
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,328.66,219.77
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,272.28,172.54
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,216.07,127.15
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,161.67,88.11
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,98.61,52.47
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,63.08,47.53
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,62.4,47.17
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,61.66,46.74
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,59.63,45.4
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,52.37,39.53
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,48.78,36.6
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,45.03,33.4
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,39.31,28.37
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,33.4,22.91
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,23.03,12.88
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,12.18,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,6.82,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,28.07,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,84.7,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,195.92,152.08
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,297.73,243.99
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,381.11,315.9
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,470.65,389.74
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,547.89,450.5
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,623.01,506.94
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,686.71,551.81
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,750.83,595.58
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,799.89,628.81
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,847.73,660.73
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,884.33,684.99
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,918.68,707.58
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,939.43,718.52
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,963.81,732.05
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,978.28,739.11
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,989.44,744.06
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,994.99,744.58
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,997.14,742.96
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,991.94,736.96
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,983.3,728.87
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,969.74,719.11
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,952.86,707.25
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,928.32,688.91
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,911.27,675.82
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,880.02,654.17
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,846.26,630.86
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,702.19,524.79
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,566.63,420.4
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,352.31,264.47
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,147.9,109.46
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,382.03,291.72
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,585.64,437.93
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,534.99,396.73
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,483.81,355.1
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,426.44,308.06
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,374.92,264.54
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,321.59,219.51
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,269.36,175.49
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,217.95,137.05
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,186.49,118.33
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,127.58,79.83
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,77.63,59.7
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,74.24,57.12
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,70.47,54.17
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,68.03,52.43
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,65.42,50.49
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,59.34,45.49
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,52.87,39.97
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,45.42,33.47
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,36.16,25.14
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.66,14.99
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,16.25,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,108.0,84.87
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,224.92,179.7
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,203.46,161.22
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,197.51,155.4
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,149.05,115.63
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,103.97,78.68
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,174.07,134.63
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,245.47,190.38
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,273.36,211.49
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,300.95,232.25
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,177.37,135.87
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,60.47,42.94
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,92.94,68.67
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,125.66,94.17
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,89.82,65.86
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,54.37,37.76
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,208.94,159.05
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,369.87,280.52
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,295.86,224.4
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,230.48,174.77
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,168.56,127.15
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,107.58,79.6
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,356.41,273.24
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,573.49,431.5
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,540.59,406.19
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,507.03,381.21
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,323.98,246.19
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,156.5,118.6
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,161.78,123.13
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,166.79,127.24
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,228.06,174.09
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,281.82,214.18
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,185.43,141.08
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,91.76,68.9
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,134.37,103.36
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,170.22,139.24
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,151.76,124.16
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,143.76,117.86
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,127.53,104.64
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,110.89,90.85
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,93.53,76.01
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,75.78,60.56
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,60.01,46.65
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,41.76,30.32
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,25.22,14.95
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,17.94,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,47.16,3.68
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,151.96,116.67
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,241.76,196.55
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,207.2,169.41
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,164.51,133.04
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,207.56,169.07
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,267.06,217.42
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,373.82,304.92
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,503.8,407.72
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,563.82,452.25
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,624.28,496.33
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,600.9,473.48
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,553.63,433.34
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,625.51,485.45
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,677.92,522.19
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,835.79,640.17
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,984.25,744.0
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,992.27,745.18
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,996.97,744.86
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,991.29,737.58
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,990.28,733.69
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,977.59,723.5
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,961.55,711.24
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,853.87,631.53
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,739.24,543.79
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,810.03,599.7
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,853.5,632.15
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,817.49,605.51
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,779.21,577.82
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,736.54,546.52
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,692.21,513.44
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,551.94,408.21
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,447.35,328.85
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,480.53,353.82
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,493.64,358.99
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,439.68,314.45
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,385.61,269.08
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,323.74,217.43
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,269.23,171.42
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,214.75,127.29
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,161.96,88.85
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,110.39,60.53
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,71.58,53.93
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,63.11,47.14
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,61.58,46.06
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,59.79,44.94
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,57.88,43.67
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,53.8,40.39
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,49.52,36.79
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,43.19,31.32
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,36.62,25.36
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.56,14.19
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.39,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,7.73,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,16.87,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,44.65,7.44
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,146.08,111.21
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,231.67,185.92
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,318.36,259.3
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,428.29,348.2
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,326.18,264.31
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,195.59,155.4
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,452.68,363.76
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,724.47,564.91
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,774.71,595.57
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,823.85,626.12
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,867.04,652.19
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,908.48,676.67
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,935.5,692.58
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,952.9,702.19
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,971.32,711.58
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,986.61,718.97
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,992.15,721.55
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,994.32,722.16
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,990.57,717.66
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,983.39,711.14
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,968.93,701.45
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,951.21,689.76
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,928.06,673.52
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,901.96,655.4
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,871.29,635.31
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,838.18,613.52
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,800.71,588.69
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,761.55,561.47
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,719.05,531.03
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,675.19,499.04
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,627.86,463.96
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,580.1,427.74
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,530.91,389.53
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,481.47,350.14
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,430.25,308.59
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,374.4,262.98
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,322.82,220.32
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,272.55,178.69
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,224.12,140.28
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,179.53,108.54
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,133.76,82.69
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,98.65,76.51
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,100.51,78.37
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,100.46,78.62
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,94.96,74.49
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,89.11,69.98
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,81.7,64.01
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,76.31,59.53
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,61.77,47.01
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,46.78,33.8
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,29.87,18.48
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.22,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,6.82,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,26.77,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,73.08,21.93
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,185.45,143.88
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,279.21,225.83
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,358.92,293.41
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,443.87,362.72
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,515.78,419.22
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,590.4,475.61
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,646.82,516.16
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,703.34,555.88
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,761.46,595.15
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,811.31,627.61
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,844.5,648.11
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,875.15,666.77
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,904.94,684.05
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,932.15,699.43
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,943.56,704.04
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,951.62,706.58
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,960.58,709.1
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,966.38,709.89
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,961.6,704.08
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,953.6,696.37
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,942.37,687.76
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,928.03,677.12
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,921.01,670.6
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,907.83,659.81
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,877.54,639.16
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,844.85,617.03
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,728.44,532.44
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,613.69,446.41
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,589.79,429.9
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,565.51,412.49
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,528.95,386.11
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,501.29,365.79
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,464.85,339.2
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,429.95,313.54
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,412.48,297.64
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,381.72,267.9
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,334.15,232.34
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,307.38,214.68
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,263.66,183.45
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,226.98,159.29
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,202.29,145.76
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,173.75,136.99
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,137.38,108.29
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,101.05,79.03
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,95.57,74.96
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,89.74,70.47
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,81.32,63.66
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,72.47,56.26
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,61.16,46.5
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,46.84,33.88
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,29.57,18.35
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,12.21,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,12.45,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,28.59,6.87
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,111.71,84.71
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,197.91,158.27
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,256.21,207.41
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,316.16,256.35
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,376.95,305.01
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,440.95,354.54
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,335.75,268.34
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,220.52,172.82
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,124.48,95.85
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,38.88,26.03
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,70.88,51.66
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,103.94,77.59
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,77.19,56.16
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,51.42,35.57
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,244.16,186.31
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,442.47,331.13
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,484.95,359.72
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,526.25,387.85
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,538.38,394.37
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,549.68,400.48
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,569.05,413.1
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,573.79,415.79
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,572.18,413.8
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,569.56,411.2
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,658.16,474.96
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,732.66,526.88
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,750.51,542.12
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,752.85,546.91
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,710.72,517.84
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,667.49,487.7
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,622.04,455.27
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,575.79,421.37
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,526.75,384.31
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,477.73,346.25
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,428.19,306.98
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,380.83,268.63
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,331.48,228.66
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,283.71,189.81
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,243.66,163.55
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,226.85,158.19
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,190.07,136.14
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,172.54,137.32
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,137.17,108.96
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,102.21,80.51
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,96.79,76.49
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,91.01,72.03
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,82.65,65.26
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,76.39,60.04
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,62.54,48.07
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,48.27,35.43
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,31.75,20.38
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,15.74,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.19,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
