Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,12.19,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,32.27,10.33
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,106.6,81.45
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,175.96,142.02
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,262.46,214.91
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,339.84,278.43
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,407.86,332.32
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,478.61,386.36
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,538.62,430.34
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,600.05,474.05
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,668.76,521.22
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,720.8,555.53
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,607.99,467.02
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,486.86,372.21
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,673.66,511.32
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,864.68,643.58
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,888.57,654.99
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,910.13,666.27
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,924.84,672.19
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,932.8,673.86
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,936.3,673.55
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,936.55,671.26
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,838.69,601.92
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,736.5,529.53
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,730.21,524.48
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,722.1,517.43
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,672.51,482.67
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,623.21,448.23
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,558.85,403.7
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,499.95,362.44
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,543.83,394.75
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,575.66,417.21
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,519.35,376.93
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,463.68,337.56
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,464.27,338.06
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,449.16,326.3
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,424.83,305.98
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,387.38,273.24
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,339.28,234.74
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,292.95,197.54
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,247.92,162.24
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,203.53,130.22
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,159.92,104.39
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,122.41,96.04
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,118.22,93.03
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,113.65,89.62
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,107.26,84.83
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,104.8,83.23
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,93.07,73.72
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,80.88,63.57
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,65.84,50.67
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,50.3,37.01
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,32.14,20.73
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,13.83,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,17.08,3.36
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,92.04,68.97
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,153.62,122.1
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,206.8,167.0
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,261.26,211.58
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,328.43,264.41
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,383.02,305.81
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,379.47,300.33
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,388.99,304.63
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,387.35,301.01
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,365.23,282.31
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,383.92,294.48
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,401.84,305.7
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,401.39,303.65
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,400.4,301.39
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,384.67,288.19
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,369.15,275.34
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,420.84,312.83
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,471.29,348.34
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,424.08,313.36
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,378.42,279.92
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,323.07,239.68
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,282.79,210.07
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,281.8,209.19
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,280.73,208.06
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,210.86,156.72
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,142.25,105.38
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,114.58,84.32
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,87.24,63.18
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,63.26,44.62
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,39.2,25.72
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,50.33,34.62
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.46
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,78.21,56.88
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,94.76,70.15
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,91.26,67.48
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,87.77,64.86
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,53.23,37.49
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,18.59,9.54
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,37.62,25.15
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,56.68,40.74
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,46.0,32.15
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,35.34,24.82
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,40.19,29.11
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,45.04,33.42
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,38.82,28.23
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,32.61,22.98
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,56.86,44.22
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,83.42,67.2
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,67.47,53.2
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,50.98,38.43
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,34.15,22.91
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,15.43,0.87
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,1.96
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,40.36,27.75
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,68.2,52.36
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,116.4,94.41
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,157.81,130.3
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,235.27,195.53
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,301.23,249.54
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,275.33,225.96
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,261.99,212.57
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,294.67,238.06
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,327.03,262.78
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,361.05,288.05
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,394.63,312.58
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,478.64,375.58
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,543.63,422.65
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,568.52,438.73
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,592.28,454.06
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,551.57,421.1
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,494.68,376.88
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,599.07,453.44
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,684.23,513.39
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,564.06,424.49
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,437.14,329.92
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,380.01,287.98
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,318.7,242.09
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,329.99,250.65
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,340.79,258.55
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,338.11,255.92
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,335.32,253.31
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,334.0,252.39
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,328.2,248.16
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,289.17,219.1
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,246.85,187.39
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,324.47,246.23
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,387.42,292.17
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,373.69,281.09
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,357.39,267.94
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,323.33,242.52
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,291.08,218.48
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,264.87,199.47
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,231.37,175.37
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,199.67,150.93
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,175.2,142.39
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,100.55,80.44
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.04,0.47
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.72,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.39,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.51,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.63,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.19,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.75,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.88,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.37,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.32,1.71
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,30.06,18.81
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,49.23,35.45
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,74.94,57.53
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,100.16,78.97
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,110.05,87.01
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,119.93,94.84
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,142.88,113.36
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,165.94,131.63
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,200.45,158.96
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,251.44,198.8
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,164.6,128.47
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,99.22,75.04
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,114.6,87.2
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,129.95,99.19
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,152.56,116.79
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,175.11,134.12
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,203.14,155.41
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,230.96,176.24
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,246.62,187.49
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,262.05,198.48
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,354.38,267.54
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,434.29,325.51
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,449.82,335.46
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,464.19,344.75
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,484.55,359.52
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,503.0,372.82
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,451.45,334.84
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,402.53,298.83
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,373.89,278.31
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,346.46,258.43
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,362.66,270.77
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,376.71,281.28
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,362.4,270.87
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,347.92,260.33
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,331.48,248.22
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,314.75,235.74
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,307.88,229.36
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,303.61,223.95
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,274.29,200.21
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,242.6,175.45
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,193.73,138.91
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,149.93,120.32
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,142.11,114.33
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,134.49,108.41
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,98.78,78.91
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,66.87,52.1
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,60.92,47.22
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,54.55,41.81
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,47.64,35.73
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,39.01,27.93
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.93,17.71
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.49,3.07
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,0.94
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,24.69,14.55
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,40.09,27.98
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,60.48,45.42
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,80.33,62.13
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,58.34,43.57
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,42.35,30.0
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,70.37,53.12
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,100.91,77.88
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,113.99,88.03
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,127.04,98.03
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,286.11,225.57
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,458.07,356.38
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,333.85,259.46
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,218.23,168.07
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,183.72,140.66
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,150.44,114.08
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,199.76,152.39
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,249.03,189.96
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,338.12,256.62
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,414.06,311.67
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,387.49,291.33
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,351.36,264.35
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,409.57,307.26
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,455.13,340.04
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,546.97,407.35
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,624.79,462.81
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,632.73,467.74
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,636.0,469.62
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,665.65,495.18
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,673.76,503.91
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,628.08,469.58
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,581.73,434.29
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,533.36,396.67
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,484.75,357.84
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,434.05,316.55
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,383.26,274.12
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,331.91,230.66
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,274.92,182.9
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,237.54,161.3
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,241.87,175.71
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,196.03,141.41
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,155.95,125.09
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,143.25,115.11
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,131.23,105.55
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,119.17,96.04
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,106.49,85.82
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,92.82,74.4
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,78.56,62.22
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,63.66,49.34
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,48.21,35.67
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,33.96,22.7
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,18.23,4.72
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,4.08
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,39.52,27.0
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,63.98,48.49
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,104.87,84.01
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,138.62,113.14
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,165.0,134.94
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,191.07,155.95
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,254.45,207.96
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,335.87,272.78
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,520.54,421.49
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,717.29,570.8
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,571.51,453.09
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,398.62,314.01
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,348.45,273.64
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,282.39,220.4
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,257.1,199.9
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,232.75,180.09
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,241.94,186.97
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,251.03,193.7
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,224.54,172.54
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,198.66,151.97
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,207.76,158.61
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,216.68,165.01
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,351.71,267.06
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,476.09,357.04
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,469.87,351.89
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,463.17,347.03
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,320.97,241.98
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,183.77,137.98
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,227.55,171.66
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,270.0,203.63
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,349.63,263.41
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,424.17,317.93
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,313.47,236.58
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,212.89,161.37
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,242.02,183.96
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,273.06,207.51
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,247.21,188.41
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,233.36,178.61
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,164.44,125.66
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,94.32,70.8
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,137.22,105.28
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,173.06,141.05
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,148.65,121.09
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,123.95,100.73
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,109.14,88.7
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,94.18,76.33
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,74.74,59.7
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,64.51,50.83
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,55.25,42.68
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.62,33.93
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.43,21.79
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,19.51,6.28
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,10.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,11.43,4.16
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,18.49,10.18
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,13.87
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,27.34,17.51
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,30.9,20.41
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,34.46,23.3
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,46.89,33.57
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,59.36,43.78
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,59.84,44.03
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,60.32,44.31
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,94.15,71.74
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,128.77,99.35
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,143.22,110.75
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,157.57,121.99
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,241.0,186.83
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,324.41,248.89
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,430.64,327.37
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,521.16,391.73
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,734.25,548.85
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,896.71,658.87
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,804.26,590.85
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,714.98,524.67
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,686.66,504.82
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,658.22,484.13
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,490.53,365.33
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,338.78,254.15
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,310.5,233.78
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,278.63,209.96
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,267.3,201.8
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,256.09,193.6
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,253.77,191.68
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,251.06,189.44
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,228.88,173.1
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,207.25,157.14
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,205.12,155.83
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,202.1,153.84
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,187.73,143.68
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,173.19,140.04
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,145.1,117.35
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,130.16,105.37
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,117.78,95.54
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,104.76,84.98
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,78.01,62.36
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,55.11,42.65
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,48.66,36.97
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.46,29.51
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.42,19.31
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,18.03,5.94
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,52.64,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,151.95,99.49
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,247.32,198.87
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,347.07,284.24
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,204.65,169.27
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,24.65,15.29
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,40.58,28.84
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,56.55,42.09
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,89.73,69.3
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,124.42,97.08
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,146.34,114.14
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,168.23,130.95
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,226.67,176.47
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,303.51,234.54
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,351.04,269.07
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,398.02,302.64
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,392.91,297.26
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,387.74,292.23
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,491.78,368.71
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,609.66,451.48
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,825.08,606.0
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,989.67,712.97
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,976.24,701.88
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,959.53,690.9
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,938.82,676.76
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,915.0,660.71
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,885.21,641.55
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,852.98,620.8
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,815.79,595.52
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,776.78,568.99
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,735.26,540.56
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,692.13,509.85
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,645.12,475.7
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,597.18,440.0
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,547.66,402.19
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,497.56,362.84
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,445.66,321.17
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,393.61,278.21
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,333.74,228.69
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,280.96,184.1
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,228.41,140.83
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,177.8,102.16
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,128.02,70.99
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,80.89,62.51
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,66.26,50.52
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,65.96,50.48
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,64.09,49.2
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,62.06,47.75
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,58.23,44.6
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,54.19,41.16
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,47.71,35.6
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.68,28.47
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.4,19.07
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.81,6.79
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,10.91,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,23.86,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,64.12,38.84
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,153.84,120.35
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,231.13,186.92
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,135.26,108.98
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,42.35,29.8
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,104.17,81.5
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,184.18,146.44
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,118.6,92.24
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,71.69,53.14
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,307.54,245.11
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,553.26,430.94
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,567.69,436.95
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,560.95,429.35
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,593.58,451.63
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,643.55,485.42
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,665.75,498.86
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,686.68,511.48
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,539.75,404.09
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,395.41,296.1
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,552.26,411.31
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,688.6,505.91
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,700.35,512.86
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,697.55,510.96
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,713.84,520.58
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,727.21,528.03
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,720.19,523.35
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,710.8,517.15
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,600.96,439.11
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,502.74,368.18
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,597.43,441.22
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,670.32,494.65
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,568.16,418.53
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,493.75,362.88
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,497.98,367.06
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,488.0,357.5
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,401.89,293.88
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,355.24,262.02
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,342.84,247.04
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,307.79,211.66
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,261.46,174.65
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,217.08,141.33
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,177.66,119.84
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,160.21,119.1
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,141.2,112.45
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,118.1,93.78
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,111.59,88.91
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,109.15,87.35
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,98.52,78.6
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,87.48,69.29
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,72.02,56.08
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,56.03,42.07
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,38.4,26.39
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,18.71,7.03
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,17.98,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,43.24,24.65
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,113.69,87.46
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,174.5,140.05
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,246.25,200.14
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,308.56,251.23
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,349.11,283.02
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,388.93,313.32
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,397.13,317.6
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,419.53,332.37
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,521.06,408.99
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,607.45,472.12
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,554.5,427.35
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,477.13,365.6
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,713.21,542.85
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,926.76,690.0
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,943.32,696.2
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,956.93,702.3
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,620.96,468.19
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,239.46,179.84
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,228.24,171.77
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,217.23,162.96
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,267.02,200.3
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,316.15,236.48
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,289.67,216.18
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,263.71,196.5
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,283.75,211.38
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,303.2,225.67
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,287.16,213.81
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,271.37,202.22
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,433.21,323.41
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,572.54,422.97
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,588.49,435.79
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,585.46,433.64
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,369.74,275.37
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,213.86,158.93
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,213.44,159.1
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,212.83,158.83
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,219.7,164.48
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,225.48,169.32
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,232.55,171.21
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,246.03,177.87
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,155.19,113.52
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,79.75,58.25
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,111.93,88.05
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,147.82,117.99
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,116.71,92.8
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,85.72,67.31
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,80.05,62.85
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,74.12,57.96
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,63.0,48.43
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,52.8,39.37
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,36.79,25.04
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,20.3,8.44
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
