Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,45.37,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,138.96,92.73
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,226.95,179.44
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,319.96,259.31
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,395.09,321.95
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,475.03,385.88
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,385.29,311.98
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,282.56,226.09
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,198.1,156.95
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,120.15,91.91
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,102.49,77.51
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,86.27,64.25
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,94.62,70.57
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,102.96,76.8
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,110.35,82.41
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,117.72,87.98
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,217.27,165.31
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,335.15,253.78
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,345.98,261.06
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,356.49,268.43
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,364.15,273.1
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,371.45,277.51
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,235.06,175.8
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,116.43,85.13
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,128.09,94.06
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,139.55,102.66
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,301.82,225.36
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,454.89,336.67
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,286.79,213.41
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,123.26,89.95
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,272.85,203.77
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,412.21,305.94
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,424.31,313.95
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,433.66,320.13
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,468.95,347.12
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,491.93,360.77
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,428.89,312.15
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,392.28,285.39
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,347.2,245.97
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,285.19,190.13
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,235.49,149.33
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,188.09,113.0
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,164.11,106.97
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,166.48,123.3
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,148.0,117.66
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,134.55,107.05
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,122.64,97.78
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,110.11,87.83
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,96.93,76.96
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,83.16,65.38
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,70.45,54.55
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,54.15,40.36
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,37.78,25.84
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,21.54,9.64
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,11.37,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,19.18,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,47.44,28.26
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,118.4,91.06
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,179.77,143.97
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,256.58,208.33
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,325.42,264.82
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,379.03,307.47
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,433.5,349.69
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,476.57,380.78
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,518.13,410.03
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,558.02,438.41
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,597.03,465.74
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,630.65,487.95
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,663.03,509.13
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,688.29,524.38
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,711.52,538.12
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,567.31,429.26
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,422.2,317.77
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,546.46,410.1
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,650.79,484.86
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,487.15,364.93
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,303.54,227.32
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,308.61,230.9
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,322.67,240.71
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,464.02,345.17
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,587.77,433.19
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,577.03,424.23
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,565.91,415.63
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,456.77,337.07
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,355.92,263.24
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,386.15,285.73
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,413.8,305.79
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,396.08,292.84
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,378.75,280.27
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,401.9,297.95
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,424.39,314.28
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,411.2,303.13
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,398.67,291.09
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,336.95,246.51
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,289.71,214.45
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,267.59,195.27
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,249.16,178.86
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,212.97,155.15
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,182.16,136.83
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,163.47,130.2
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,143.52,114.32
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,127.44,101.68
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,111.2,88.68
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,93.39,73.95
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,75.39,58.79
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,58.31,44.25
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,41.0,29.25
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,26.01,16.05
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,10.54,1.96
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.46,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.21
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,11.75
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,21.94
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,48.26,34.28
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,63.72,47.03
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,54.33,39.27
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,46.79,32.97
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,81.1,60.72
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,118.03,90.02
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,83.13,61.7
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,52.19,36.64
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,32.27,20.41
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,12.37,4.31
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,71.46,51.48
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,132.81,99.55
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,141.63,105.99
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,150.43,112.43
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,156.81,117.16
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,163.14,121.86
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,165.66,123.64
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,168.14,125.41
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,225.77,169.19
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,282.91,211.87
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,305.27,227.77
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,327.05,243.18
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,386.17,286.49
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,436.01,322.41
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,392.56,290.59
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,350.95,260.21
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,366.44,271.77
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,380.56,282.12
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,342.48,253.78
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,306.04,226.73
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,315.61,233.96
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,323.55,239.81
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,272.33,202.15
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,231.59,172.2
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,202.91,150.97
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,174.82,130.03
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,198.5,147.98
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,206.36,153.8
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,200.01,148.89
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,189.56,142.58
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,171.98,136.71
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,148.95,118.42
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,134.75,107.39
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,125.2,100.04
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,107.86,85.8
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,90.14,70.99
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,72.66,56.2
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,54.84,40.8
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,37.33,25.43
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.38,8.57
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.39,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.16,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,36.17,24.04
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,66.36,48.44
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,37.54,24.91
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.82,1.52
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,81.25,59.9
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,158.78,121.02
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,157.16,119.34
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,155.75,117.97
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,287.88,220.42
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,411.69,313.31
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,490.57,371.66
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,583.66,438.87
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,670.54,502.23
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,767.31,570.67
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,612.87,457.77
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,465.17,347.8
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,593.37,442.56
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,708.95,524.07
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,720.2,532.37
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,727.55,538.74
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,564.57,420.28
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,416.48,309.44
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,426.07,317.13
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,434.14,323.27
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,520.95,391.23
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,588.07,440.52
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,502.57,373.71
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,451.42,334.05
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,404.6,299.12
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,362.26,267.63
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,348.71,255.52
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,316.78,228.42
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,274.05,198.88
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,243.05,179.74
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,145.44,107.65
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,40.66,27.06
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,98.64,77.07
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,150.27,120.03
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,137.15,109.78
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,128.8,103.42
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,111.25,88.98
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,93.31,73.96
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,74.96,58.41
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,56.23,42.18
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,37.39,25.63
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,17.62,7.52
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.27,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.38,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.65,2.14
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,14.94,6.66
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,21.55,12.26
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,28.18,17.81
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,24.65,14.86
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,21.13,11.89
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,35.73,23.83
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,50.37,35.62
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,97.55,73.69
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,147.87,113.63
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,163.19,125.22
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,178.55,136.76
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,243.43,186.94
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,326.59,249.81
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,195.57,148.25
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,89.14,64.64
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,139.14,103.68
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,189.41,142.32
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,195.55,146.51
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,201.58,150.67
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,280.18,209.73
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,368.59,274.66
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,299.37,222.65
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,242.14,179.6
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,252.12,186.95
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,261.8,193.95
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,282.07,208.75
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,301.72,222.95
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,279.92,206.67
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,258.55,190.8
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,300.03,221.17
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,341.07,250.45
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,357.72,261.94
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,371.21,270.85
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,383.56,278.13
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,384.15,275.5
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,353.86,251.33
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,320.49,224.51
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,277.75,193.98
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,252.08,177.25
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,176.38,114.58
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,91.25,55.86
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,71.2,53.85
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,67.48,51.01
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,65.69,49.85
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,63.76,48.51
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,59.28,44.98
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,54.5,41.07
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,48.89,36.28
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,43.03,31.05
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,32.0,21.2
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.88,10.94
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,36.84,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,113.85,78.07
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,197.82,155.91
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,301.81,243.72
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,193.82,156.76
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,61.45,45.27
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,331.6,270.96
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,606.9,484.85
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,436.08,347.56
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,233.32,182.15
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,172.55,133.27
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,129.85,98.23
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,220.94,169.75
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,333.19,254.92
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,333.11,253.51
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,332.96,252.41
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,513.39,387.8
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,691.96,514.76
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,855.45,633.45
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,999.04,729.66
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,995.25,723.73
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,988.13,716.87
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,974.31,706.94
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,957.26,695.06
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,936.49,679.48
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,902.76,655.52
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,873.14,635.71
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,841.35,614.4
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,806.08,590.94
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,769.15,566.25
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,728.78,537.53
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,689.15,508.66
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,642.87,474.64
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,595.65,439.16
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,546.72,401.56
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,497.43,362.72
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,446.65,321.89
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,397.35,281.37
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,346.84,239.72
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,290.73,193.56
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,240.11,151.87
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,191.38,114.0
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,144.27,82.8
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,99.91,62.93
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,81.83,62.76
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,80.98,62.31
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,78.77,60.83
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,76.36,59.15
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,70.34,54.36
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,64.13,49.26
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,56.4,42.67
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,48.36,35.57
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.46,24.87
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,24.98,13.38
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,18.54,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,46.13,28.5
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,110.76,84.97
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,166.16,132.6
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,222.74,180.63
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,297.19,241.57
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,448.38,362.26
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,594.51,473.21
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,450.16,357.63
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,274.54,215.31
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,220.08,171.63
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,155.91,119.51
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,286.61,222.17
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,407.61,313.06
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,522.93,398.47
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,620.06,468.43
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,624.09,467.87
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,626.56,466.87
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,594.35,441.9
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,561.46,416.62
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,569.97,421.42
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,577.49,425.34
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,508.0,374.96
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,453.83,335.24
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,502.19,369.63
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,547.65,400.94
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,715.94,526.98
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,833.72,610.61
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,799.15,586.58
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,762.97,562.52
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,723.69,534.5
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,684.96,506.19
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,639.75,472.84
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,593.72,438.2
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,545.13,400.78
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,496.16,362.18
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,445.53,321.39
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,394.39,279.2
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,342.96,236.57
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,292.45,194.27
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,249.75,167.88
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,243.04,172.89
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,177.57,116.76
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,93.42,57.06
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,74.46,57.09
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,74.63,57.48
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,72.87,56.34
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,70.94,55.03
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,67.94,52.64
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,63.38,48.82
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,56.0,42.52
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,48.34,35.73
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.82,25.33
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,25.73,14.23
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,14.55,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.15,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.8,1.74
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,12.77,5.02
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,16.75,8.27
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,67.27,49.53
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,120.93,91.91
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,358.98,276.34
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,596.92,442.0
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,765.02,560.04
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,927.64,668.83
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,944.13,679.33
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,957.63,689.53
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,964.72,696.03
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,968.71,700.48
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,963.79,697.71
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,955.69,692.81
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,945.19,685.89
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,931.56,677.04
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,913.34,665.67
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,898.41,656.5
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,870.23,636.74
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,839.62,615.51
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,804.68,592.1
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,762.84,563.97
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,724.0,536.03
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,683.6,506.4
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,641.02,474.75
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,596.86,441.27
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,549.48,404.66
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,498.03,364.3
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,447.22,322.87
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,396.15,280.32
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,343.92,236.82
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,292.55,193.61
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,240.82,150.7
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,190.13,110.82
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,141.19,77.86
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,94.74,56.62
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,65.84,49.66
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,65.21,49.36
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,63.7,48.39
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,62.04,47.28
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,60.91,46.46
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,59.84,45.61
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,52.44,39.32
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.41,33.11
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.95,23.75
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,24.16,13.18
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,18.51,8.09
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,42.85,29.31
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,66.74,49.73
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,97.78,76.03
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,139.89,110.88
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,170.66,135.82
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,201.22,160.11
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,219.92,173.96
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,238.34,187.32
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,284.93,223.35
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,331.56,258.69
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,327.2,253.35
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,322.41,247.95
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,223.45,171.36
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,123.33,92.52
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,263.88,201.62
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,399.05,301.73
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,346.93,261.32
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,283.58,213.12
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,212.32,159.02
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,143.25,105.96
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,105.77,77.08
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,68.75,48.27
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,73.25,51.77
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,77.73,55.22
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,69.65,48.93
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,61.59,42.66
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,53.99,36.73
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,46.4,30.81
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,49.95,33.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.49,36.4
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,63.24,44.05
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,72.94,51.67
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,57.86,40.02
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.19
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,57.78,40.27
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,72.89,52.38
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,65.71,46.89
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,58.55,41.4
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,84.72,62.4
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,109.35,82.14
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,106.93,80.6
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,104.42,79.02
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,114.76,91.72
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,124.4,100.13
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,109.59,88.02
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,94.64,75.67
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,79.15,62.68
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,63.48,49.32
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,49.61,37.39
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,35.29,24.85
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,22.45,13.44
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.66,1.99
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,38.04,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,114.31,80.14
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,193.17,152.26
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,278.01,223.79
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,370.16,297.66
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,453.86,361.95
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,288.99,231.73
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,91.9,69.73
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,292.6,233.45
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,497.19,386.29
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,653.29,497.22
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,808.01,599.86
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,845.02,618.78
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,880.07,637.77
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,907.64,654.02
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,932.72,668.82
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,797.04,576.58
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,628.71,458.4
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,520.4,382.95
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,397.46,294.11
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,271.08,202.45
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,145.15,107.59
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,242.53,181.51
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,339.53,252.0
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,537.05,394.01
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,709.42,509.86
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,730.95,523.54
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,747.84,535.55
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,680.86,488.21
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,618.14,444.15
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,481.61,350.43
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,356.4,261.59
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,488.69,362.16
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,595.48,436.84
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,521.05,380.56
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,469.19,342.43
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,442.17,321.29
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,399.55,284.64
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,347.64,246.0
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,328.94,234.76
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,243.56,176.2
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,185.88,139.93
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,142.81,107.41
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,99.6,74.11
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,62.38,46.97
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,23.81,14.61
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,20.71,12.09
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,17.61,9.52
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.95,7.27
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.3,5.0
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.66,2.71
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.39
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.38,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.75,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.87,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
