Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,43.4,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,125.16,88.45
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,202.22,158.92
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,300.12,240.39
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,359.53,289.51
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,422.51,339.6
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,341.27,273.44
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,233.25,184.5
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,263.24,207.35
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,292.79,229.04
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,402.42,313.68
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,497.55,384.93
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,595.11,455.15
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,675.68,511.5
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,741.37,556.22
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,789.09,588.25
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,816.63,604.28
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,841.97,618.81
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,858.9,628.26
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,873.11,635.98
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,867.57,629.36
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,859.56,621.39
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,852.73,615.89
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,843.55,608.89
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,825.71,595.39
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,805.95,580.72
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,782.33,564.36
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,757.33,547.05
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,731.75,529.64
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,705.42,511.54
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,671.54,488.15
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,637.43,464.32
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,551.28,402.24
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,478.67,349.5
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,496.55,363.02
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,500.42,364.45
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,451.24,327.36
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,404.92,292.14
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,367.29,260.08
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,314.96,215.01
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,267.96,176.66
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,222.46,140.8
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,178.88,110.32
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,139.66,89.18
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,105.86,82.07
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,102.07,79.29
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,97.83,76.25
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,93.28,72.89
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,85.94,66.99
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,78.17,60.61
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,68.79,52.8
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,60.84,45.93
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,46.52,33.42
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,31.82,20.19
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,16.36,0.72
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,47.95,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,136.34,96.33
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,231.17,181.68
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,321.22,258.09
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,404.76,327.02
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,501.32,403.31
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,568.06,452.93
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,636.47,501.81
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,698.72,544.56
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,761.62,586.55
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,806.18,615.36
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,849.5,642.92
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,881.63,661.37
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,917.02,681.88
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,942.06,696.31
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,964.38,708.97
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,979.61,715.89
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,980.65,713.65
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,986.72,716.06
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,989.57,716.47
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,985.63,711.53
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,978.42,704.68
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,965.99,695.7
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,950.37,684.82
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,872.87,630.57
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,776.04,558.36
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,824.4,597.42
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,846.86,614.37
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,812.44,590.14
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,776.33,565.14
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,737.37,538.87
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,696.79,509.88
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,578.0,421.55
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,488.5,353.96
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,508.66,371.37
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,512.82,373.26
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,448.31,323.68
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,409.34,294.17
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,367.35,261.56
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,337.32,237.81
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,285.79,196.1
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,238.64,157.75
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,201.38,134.16
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,181.82,127.29
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,150.66,117.97
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,139.95,109.77
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,124.71,97.95
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,108.53,85.18
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,96.67,75.78
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,84.28,65.72
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,71.67,55.22
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,58.59,44.05
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,44.68,31.82
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,30.35,18.94
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.59,0.91
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,42.16,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,123.88,86.81
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,203.4,159.7
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,304.7,244.7
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,206.27,166.06
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,101.01,77.59
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,113.6,87.81
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,126.25,97.75
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,128.07,98.61
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,130.43,99.86
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,192.69,149.17
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,273.04,211.06
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,313.78,241.05
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,354.23,270.34
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,340.9,258.35
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,327.67,246.74
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,383.82,287.35
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,439.14,326.19
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,466.6,345.04
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,493.23,363.27
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,494.58,362.51
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,495.55,361.67
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,591.18,429.79
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,668.94,483.88
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,622.15,449.4
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,576.51,416.26
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,523.73,379.53
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,479.69,348.44
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,514.54,374.09
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,544.57,395.82
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,503.71,366.76
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,469.37,342.36
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,550.98,405.79
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,611.11,449.52
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,563.95,413.79
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,516.07,376.92
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,465.77,336.57
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,415.27,295.03
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,363.78,251.91
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,305.45,203.31
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,254.1,160.29
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,204.2,120.1
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,155.07,84.94
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,108.25,59.3
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,70.18,52.56
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,63.12,46.95
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,61.9,46.22
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,60.55,45.37
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,57.86,43.36
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,55.02,41.15
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,50.71,37.56
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,46.24,33.65
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,37.12,25.53
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.74,17.68
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.5,0.87
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,28.16,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,82.09,55.45
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,168.58,131.05
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,247.58,198.08
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,266.09,214.15
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,284.2,228.73
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,343.55,275.65
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,404.61,322.42
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,551.48,435.33
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,689.83,536.69
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,745.9,574.75
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,793.48,606.63
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,839.82,636.05
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,884.78,664.15
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,912.11,679.35
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,936.97,692.9
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,953.74,701.78
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,974.68,713.55
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,981.49,716.7
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,985.11,717.97
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,973.46,708.24
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,970.9,704.75
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,960.06,696.61
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,946.03,686.53
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,928.09,672.96
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,907.07,657.49
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,879.08,638.21
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,848.71,617.58
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,815.48,595.27
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,780.35,571.62
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,741.14,544.78
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,700.27,514.99
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,656.51,481.67
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,611.48,446.93
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,564.55,411.03
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,516.83,373.71
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,466.84,333.85
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,416.78,293.01
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,365.63,251.14
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,307.56,203.6
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,256.09,160.8
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,206.07,120.75
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,156.93,85.69
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,109.99,59.94
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,70.21,52.33
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,62.51,46.22
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,61.25,45.47
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,59.86,44.59
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,56.78,42.26
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,53.5,39.68
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,49.11,36.05
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,44.54,32.08
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,37.03,25.41
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,28.0,17.11
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.11,1.05
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,48.12,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,137.19,96.32
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,232.89,183.11
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,324.26,260.84
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,408.98,330.92
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,506.73,408.34
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,573.59,458.08
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,642.1,507.08
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,704.43,550.0
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,767.41,592.17
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,812.76,620.64
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,851.84,644.28
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,889.87,667.07
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,925.94,688.26
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,951.27,703.22
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,973.87,716.43
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,978.64,716.71
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,991.51,722.6
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,997.34,723.64
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,999.89,722.72
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,997.07,718.73
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,990.94,712.77
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,978.55,704.09
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,962.9,693.43
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,941.72,679.25
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,917.54,663.19
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,889.66,644.72
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,859.28,624.59
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,824.32,600.12
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,787.5,574.42
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,747.73,547.65
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,706.27,517.82
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,662.18,485.44
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,616.73,451.41
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,568.64,414.7
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,519.75,376.49
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,469.08,336.06
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,418.82,295.01
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,367.67,252.99
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,309.57,205.26
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,257.61,161.96
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,207.15,121.46
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,157.31,85.72
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,109.67,59.28
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,69.48,51.75
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,62.49,46.21
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,61.23,45.45
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,59.83,44.57
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,57.86,43.07
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,55.79,41.43
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,51.1,37.64
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,46.19,33.47
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,37.13,25.5
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.73,17.74
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.49,1.55
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,60.76,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,177.43,125.91
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,263.74,208.06
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,360.09,289.45
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,453.32,365.7
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,549.89,440.74
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,615.32,488.42
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,682.23,535.38
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,742.07,575.75
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,798.21,612.35
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,841.84,639.14
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,883.93,664.4
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,919.97,685.14
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,943.83,697.51
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,967.83,711.13
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,989.0,722.88
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,1004.42,729.77
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,1016.73,734.76
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,1021.31,734.54
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,1022.53,732.36
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,1018.77,727.52
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,1011.6,720.68
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,998.08,711.1
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,981.22,699.55
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,959.69,683.73
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,935.05,666.07
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,905.7,646.54
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,873.78,625.38
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,837.96,601.94
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,800.15,577.12
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,759.24,550.12
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,716.52,520.53
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,671.15,486.78
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,624.38,451.45
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,574.82,414.33
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,524.39,375.61
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,472.81,335.0
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,420.99,293.15
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,367.91,250.04
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,315.28,206.52
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,262.25,162.5
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,210.24,120.87
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,158.92,84.21
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,109.47,57.0
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,56.13,40.58
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,55.23,40.04
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,54.17,39.42
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,53.03,38.72
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,50.57,36.88
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,43.87,31.42
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,40.59,28.79
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,37.21,25.91
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,31.5,20.81
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,25.62,15.24
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.58,0.84
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,54.7,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,164.41,115.26
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,248.44,194.92
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,342.22,274.1
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,420.03,337.86
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,510.07,408.23
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,577.32,457.02
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,646.25,504.9
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,574.97,447.95
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,480.74,372.63
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,663.46,509.39
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,847.93,634.01
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,878.7,648.77
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,913.46,667.2
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,939.42,679.76
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,962.71,690.29
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,979.82,695.9
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,993.94,699.51
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,988.95,692.69
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,992.39,691.26
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,991.06,685.4
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,986.46,677.61
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,974.61,670.93
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,959.54,662.45
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,937.44,649.3
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,912.41,634.32
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,885.32,619.16
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,855.82,602.28
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,822.7,582.82
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,787.75,561.9
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,748.38,536.85
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,707.39,509.12
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,664.2,478.21
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,619.67,445.65
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,572.05,410.72
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,523.76,374.34
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,473.81,335.91
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,418.63,292.71
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,366.64,250.61
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,315.43,208.46
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,264.23,166.65
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,214.88,127.69
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,165.94,92.92
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,111.79,61.11
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,71.75,53.53
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,72.79,54.64
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,68.86,51.73
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,64.56,48.47
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,65.13,49.22
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,65.93,50.1
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,58.54,43.98
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.73,38.14
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.51,29.18
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.94,19.59
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.63,2.69
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,41.65,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,121.34,83.85
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,200.8,157.17
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,301.39,240.58
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,379.06,304.08
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,462.46,369.65
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,527.99,418.57
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,603.29,472.14
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,664.12,513.34
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,725.41,553.71
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,772.15,583.06
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,817.84,611.09
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,856.62,633.06
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,893.68,653.52
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,700.88,518.27
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,449.27,333.4
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,474.28,351.14
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,498.6,366.65
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,627.54,458.13
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,752.99,543.24
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,755.4,543.32
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,756.01,543.32
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,865.83,623.31
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,949.51,679.57
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,798.35,574.94
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,635.14,456.59
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,600.81,433.53
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,567.3,410.06
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,627.8,454.85
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,678.39,491.3
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,461.6,338.57
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,269.36,197.6
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,450.67,336.14
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,611.07,449.77
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,521.98,382.33
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,458.53,335.41
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,430.82,314.78
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,401.81,292.49
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,358.51,260.88
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,312.68,228.22
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,268.23,183.92
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,211.5,127.01
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,162.92,91.58
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,116.6,65.16
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,66.37,49.58
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,64.86,48.57
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,63.74,47.93
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,62.5,47.18
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,59.19,44.65
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,55.65,41.85
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,50.97,37.95
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,46.07,33.69
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,38.2,26.68
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.74,18.01
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.48,2.35
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,57.23,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,168.25,117.86
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,250.9,197.37
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,342.86,274.63
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,424.9,340.59
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,508.24,404.52
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,573.06,451.43
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,639.53,497.74
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,695.98,535.27
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,752.68,571.91
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,797.39,598.65
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,836.13,620.78
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,713.76,532.26
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,542.66,404.58
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,523.26,389.1
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,501.77,371.26
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,759.42,556.95
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,972.73,692.66
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,786.08,565.39
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,534.43,386.23
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,788.57,567.72
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,976.09,685.39
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,873.5,615.91
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,744.32,525.12
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,842.99,596.63
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,908.3,638.1
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,880.5,619.8
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,850.28,600.88
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,702.43,499.63
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,559.61,396.23
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,573.41,407.3
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,578.05,410.92
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,603.52,432.85
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,614.56,442.38
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,567.32,407.4
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,519.26,371.18
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,468.96,332.32
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,414.56,289.67
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,347.04,242.25
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,326.14,232.47
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,274.19,184.26
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,212.88,126.01
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,164.44,91.48
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,110.99,59.91
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,68.79,50.91
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,68.71,51.08
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,67.43,50.34
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,66.0,49.46
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,63.6,47.73
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,61.06,45.82
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,55.79,41.59
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,48.81,35.69
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,40.03,27.96
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.97,19.66
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.63,3.11
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,49.74,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,152.56,105.53
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,235.86,185.18
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,328.04,263.02
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,404.97,326.26
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,493.91,395.97
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,560.82,445.27
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,629.51,493.63
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,687.15,531.35
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,745.04,567.94
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,791.25,595.56
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,836.34,621.63
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,872.31,640.86
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,901.1,654.95
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,927.55,667.71
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,951.38,678.61
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,968.29,685.03
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,982.2,689.58
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,989.39,692.04
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,981.73,685.56
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,980.09,682.35
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,975.24,677.24
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,963.69,670.19
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,948.96,661.31
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,931.24,649.86
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,910.42,636.49
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,883.05,619.8
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,853.23,601.53
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,818.89,580.25
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,782.8,557.67
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,623.08,446.03
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,487.72,347.25
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,526.67,376.37
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,552.37,394.48
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,540.18,387.18
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,520.33,371.81
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,470.49,333.06
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,420.05,292.86
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,368.95,251.2
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,318.31,209.3
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,259.09,161.36
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,208.71,121.28
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,159.05,85.73
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,111.57,58.99
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,67.21,49.41
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,66.14,48.76
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,58.73,42.97
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,57.57,42.29
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,54.79,40.21
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,51.81,37.91
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,47.75,34.67
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,43.53,31.11
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,36.43,24.84
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,29.03,18.0
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.09,2.37
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
