Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,56.4,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,165.07,114.06
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,250.77,197.27
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,345.17,277.21
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,429.01,345.99
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,514.12,412.87
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,579.68,461.14
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,646.93,508.78
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,702.66,545.28
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,758.5,580.63
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,803.44,608.25
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,842.38,631.2
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,878.12,651.87
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,911.79,670.89
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,937.64,685.94
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,960.83,699.28
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,977.53,707.03
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,980.02,705.7
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,985.98,707.21
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,988.74,706.77
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,986.75,703.44
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,981.45,698.18
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,969.92,690.5
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,955.17,680.88
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,937.32,667.99
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,916.33,653.19
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,888.35,635.24
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,857.89,615.66
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,824.05,593.76
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,788.26,570.46
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,749.09,544.53
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,708.16,515.74
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,663.91,483.86
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,618.34,450.3
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,570.79,414.37
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,522.43,376.91
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,472.04,337.05
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,422.63,297.06
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,356.25,249.35
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,333.2,236.61
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,281.13,188.63
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,213.71,126.74
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,180.32,110.48
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,183.5,125.59
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,109.26,83.77
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,66.73,49.45
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,65.35,48.64
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,63.82,47.67
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,61.32,45.85
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,58.66,43.83
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,53.71,39.76
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,48.52,35.3
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.94,26.93
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.24,18.98
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.25,3.16
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,53.27,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,158.86,108.77
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,244.73,192.29
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,338.6,271.88
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,428.63,345.87
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,522.24,419.48
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,588.22,468.04
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,655.87,515.96
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,716.75,557.26
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,773.84,594.61
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,818.47,622.05
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,861.69,647.96
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,898.77,669.49
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,933.89,689.44
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,948.12,695.06
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,969.82,705.78
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,986.35,713.4
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,999.87,719.16
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,1005.22,721.24
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,1007.27,721.41
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,1004.41,717.5
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,998.19,711.62
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,985.65,703.3
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,969.82,693.0
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,947.49,677.21
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,922.14,659.57
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,894.01,641.25
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,863.36,621.27
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,828.51,597.47
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,791.82,572.41
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,752.5,546.46
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,711.42,517.65
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,667.14,485.8
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,621.6,452.3
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,573.67,416.06
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,524.97,378.36
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,474.28,338.35
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,423.38,297.15
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,371.61,254.94
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,320.3,212.38
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,268.7,177.4
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,263.33,180.82
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,192.7,120.5
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,111.64,58.8
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,67.19,49.63
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,61.0,44.77
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,59.68,43.96
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,58.22,43.02
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,56.9,42.16
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,55.56,41.23
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,50.87,37.37
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,45.97,33.16
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,38.52,26.59
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.47,18.38
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.86,3.05
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,51.31,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,154.34,104.51
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,242.16,189.56
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,337.79,270.05
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,429.22,344.64
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,524.54,418.95
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,590.45,466.96
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,658.04,514.39
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,722.5,557.87
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,783.92,597.88
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,701.36,536.34
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,588.64,448.76
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,780.37,587.61
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,935.43,688.22
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,888.64,653.05
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,805.14,591.37
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,756.5,554.62
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,722.73,527.21
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,774.02,563.38
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,838.44,607.0
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,935.5,675.2
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,1003.86,717.1
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,897.4,645.84
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,762.22,547.59
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,786.13,565.61
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,810.7,582.94
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,765.55,551.85
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,724.81,523.79
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,709.19,513.57
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,692.05,502.02
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,650.95,473.66
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,611.66,446.36
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,545.75,398.85
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,493.53,360.86
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,516.13,379.44
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,522.16,382.18
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,472.43,342.13
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,422.81,301.4
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,345.15,245.81
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,321.09,234.1
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,290.5,210.96
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,260.76,188.71
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,229.43,166.56
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,199.99,146.87
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,155.65,122.56
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,136.11,107.14
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,123.86,97.7
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,110.93,87.54
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,98.87,77.78
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,86.27,67.4
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,73.41,56.73
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,60.07,45.36
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,46.56,33.58
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,32.65,21.18
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,16.81,4.39
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.28,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.08,4.21
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,29.01,17.62
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,45.66,31.72
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,65.99,48.73
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,85.77,65.07
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,107.58,82.88
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,129.34,100.36
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,202.8,159.45
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,265.95,208.91
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,372.5,291.97
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,464.27,361.65
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,508.79,393.0
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,552.96,423.78
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,584.54,445.35
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,615.02,466.02
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,655.64,492.4
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,676.17,504.61
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,758.71,564.28
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,854.72,631.09
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,763.7,562.96
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,672.96,495.3
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,715.27,525.17
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,741.57,543.28
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,610.45,449.21
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,486.75,358.74
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,297.88,221.67
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.27,82.92
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,103.87,74.94
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,93.52,66.87
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,130.75,95.5
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,167.2,123.26
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,142.48,104.44
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,118.21,85.96
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,193.11,143.32
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,264.25,197.01
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,219.66,163.63
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,175.65,130.6
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,151.11,112.14
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,127.01,93.89
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,169.16,126.33
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,206.97,155.13
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,171.87,129.19
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,137.79,103.74
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,132.52,104.69
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,127.86,101.24
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,115.32,91.42
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,102.68,81.37
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,88.04,69.32
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,73.26,56.98
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,59.11,45.06
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,44.83,32.79
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,32.2,21.69
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,19.37,10.36
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.66,0.2
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,25.71,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,72.12,45.12
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,148.98,114.96
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,216.41,172.62
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,283.07,228.29
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,371.49,298.87
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,353.91,283.71
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,330.65,263.79
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,447.92,354.64
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,573.4,447.13
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,555.91,429.99
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,552.15,423.42
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,735.13,557.85
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,911.21,673.56
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,699.92,523.2
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,421.39,314.76
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,539.15,401.15
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,637.73,469.75
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,631.02,461.97
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,623.1,454.12
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,826.92,601.18
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,981.22,701.61
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,912.16,654.55
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,820.69,587.87
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,832.21,596.06
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,840.29,601.28
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,854.03,615.88
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,847.62,613.63
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,762.94,552.69
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,680.64,490.32
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,697.07,506.75
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,700.28,512.29
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,657.38,480.95
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,613.35,448.4
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,566.98,413.3
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,519.92,376.83
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,466.78,335.25
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,416.85,294.89
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,365.73,253.29
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,315.33,211.53
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,269.54,177.68
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,246.31,163.74
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,206.84,136.37
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,171.69,116.02
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,107.24,82.74
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,67.21,50.25
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,65.87,49.48
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,64.38,48.54
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,61.92,46.74
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,59.32,44.75
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,54.4,40.7
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,48.05,35.24
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.64,27.74
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.96,19.73
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.62,3.8
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,58.43,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,166.36,109.61
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,254.88,199.0
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,354.46,282.19
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,438.08,349.88
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,526.98,417.71
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,592.06,463.93
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,658.85,509.32
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,659.4,506.5
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,644.29,492.64
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,692.67,524.32
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,740.67,554.06
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,749.65,555.03
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,753.87,552.82
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,869.38,630.09
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,960.24,685.48
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,976.09,691.55
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,988.9,696.59
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,994.42,697.23
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,996.68,696.08
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,993.59,691.82
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,987.17,685.73
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,975.45,677.96
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,960.45,668.33
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,938.5,653.18
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,913.55,636.34
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,885.87,619.15
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,855.69,600.38
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,821.73,577.96
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,785.9,554.34
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,747.09,530.19
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,706.54,503.21
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,662.41,472.8
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,617.06,440.74
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,569.99,406.35
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,522.11,370.41
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,471.83,331.81
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,417.32,289.42
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,366.16,248.36
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,315.65,207.12
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,265.08,166.04
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,216.0,127.32
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,167.09,92.38
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,120.43,65.67
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,68.08,49.86
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,67.21,49.39
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,83.73,63.17
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,99.66,76.51
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,89.28,68.39
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,78.25,59.61
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,67.61,51.04
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,58.85,43.75
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,45.62,32.43
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,32.0,20.48
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,16.45,4.31
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,39.49,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,111.67,70.82
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,207.02,160.46
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,291.63,231.92
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,365.9,292.45
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,445.17,354.27
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,510.12,402.58
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,577.52,450.36
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,634.68,487.02
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,701.16,528.37
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,748.9,556.0
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,795.67,581.9
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,833.74,601.55
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,870.0,619.4
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,898.56,635.25
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,924.73,649.62
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,942.28,658.11
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,956.97,664.99
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,743.55,525.77
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,485.03,346.13
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,493.9,353.42
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,502.3,358.66
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,636.82,451.92
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,762.07,535.06
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,725.14,509.21
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,681.8,480.32
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,697.74,491.82
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,704.35,496.8
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,717.82,507.16
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,724.55,512.82
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,491.19,353.99
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,282.25,204.25
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,179.77,130.12
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,77.34,53.54
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,80.84,56.46
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,84.33,59.32
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,176.99,129.43
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,263.16,193.15
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,261.53,192.1
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,267.0,196.38
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,264.3,193.56
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,257.91,187.87
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,229.94,168.2
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,203.43,150.21
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,175.5,137.91
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,155.92,122.65
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,139.79,110.23
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,123.21,97.25
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,107.81,85.01
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,95.47,75.08
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,78.98,61.39
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,62.37,47.3
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,45.3,32.54
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,27.99,17.39
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.09,2.98
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,52.45,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,151.87,96.49
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,239.59,186.64
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,331.75,265.06
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,414.8,332.91
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,499.39,399.05
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,565.42,447.32
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,633.25,494.92
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,690.59,533.18
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,748.2,570.44
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,793.49,598.15
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,832.66,621.18
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,717.5,537.15
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,553.8,414.34
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,768.43,570.96
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,953.9,692.38
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,850.19,618.82
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,721.12,524.08
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,874.05,633.76
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,985.58,705.43
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,983.85,701.38
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,978.84,696.42
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,967.6,689.06
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,953.16,679.78
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,935.19,666.98
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,914.11,652.3
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,886.94,634.71
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,857.25,615.51
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,823.34,592.58
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,787.59,568.39
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,748.52,542.77
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,707.76,514.29
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,604.47,437.78
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,528.29,380.26
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,536.35,388.06
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,524.28,378.23
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,474.08,338.71
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,420.68,296.34
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,369.91,255.5
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,319.94,214.48
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,269.78,173.01
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,221.19,134.05
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,179.1,116.19
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,204.25,150.21
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,120.08,92.81
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,73.73,55.39
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,72.36,54.64
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,70.84,53.7
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,67.93,51.45
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,64.83,48.98
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,57.75,43.24
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,50.94,37.51
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,41.51,29.23
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.74,20.37
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,16.01,4.13
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,48.01,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,142.75,88.57
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,229.99,177.84
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,320.6,253.83
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,398.05,316.24
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,487.82,384.84
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,554.87,433.72
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,623.75,481.84
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,680.78,519.91
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,738.05,557.12
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,611.43,463.81
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,441.32,334.68
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,679.09,510.69
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,893.56,653.01
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,920.79,666.95
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,945.42,680.92
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,849.06,613.98
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,728.02,525.87
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,632.55,458.94
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,553.68,401.52
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,538.83,390.34
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,539.79,389.63
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,777.45,560.57
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,949.17,673.79
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,779.72,556.78
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,588.06,418.75
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,687.27,490.25
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,771.94,548.57
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,705.14,501.16
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,642.78,457.3
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,618.72,441.37
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,594.45,424.87
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,618.65,445.76
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,620.62,449.12
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,573.91,414.26
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,526.49,378.17
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,476.92,339.65
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,426.45,299.28
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,369.29,253.17
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,318.26,210.78
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,272.97,181.62
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,263.02,182.89
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,197.57,125.41
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,118.11,63.42
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,72.45,53.79
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,64.09,47.29
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,62.59,46.35
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,60.92,45.26
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,58.29,43.22
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,55.49,40.99
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,51.22,37.59
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,46.77,33.84
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,38.93,26.95
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.5,18.44
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.86,3.38
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,55.81,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,158.56,96.98
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,250.18,193.65
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,348.9,276.08
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,428.87,340.7
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,513.52,405.65
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,580.73,454.01
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,649.74,501.68
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,706.73,538.38
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,763.83,574.0
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,809.66,601.76
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,849.27,624.9
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,886.1,645.91
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,920.82,665.31
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,947.13,680.03
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,970.73,693.09
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,988.26,701.48
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,991.49,701.02
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,998.3,704.52
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,1001.86,706.09
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,1000.08,703.05
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,994.98,698.13
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,983.11,690.56
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,967.99,681.09
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,946.3,666.2
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,921.63,649.53
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,813.32,576.84
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,699.16,494.89
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,756.89,540.16
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,793.99,567.91
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,754.94,542.29
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,714.25,514.15
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,670.64,483.57
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,625.74,451.28
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,578.23,416.14
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,529.96,379.49
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,479.64,340.45
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,429.21,300.25
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,371.52,254.43
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,319.91,212.13
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,273.32,181.02
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,264.91,182.16
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,197.87,124.64
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,120.8,65.6
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,67.76,49.86
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,66.64,49.17
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,65.26,48.35
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,63.73,47.38
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,61.22,45.56
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,58.57,43.55
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,53.62,39.6
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,48.43,35.24
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,38.94,26.95
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.23,19.03
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.24,3.59
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
