Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,31.03,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,93.16,53.46
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,179.92,138.7
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,281.34,223.82
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,362.62,291.28
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,450.37,361.51
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,517.66,413.06
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,587.72,464.31
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,658.26,513.94
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,722.73,557.68
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,770.79,588.55
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,817.89,618.19
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,858.49,641.55
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,897.45,663.4
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,919.39,674.9
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,944.99,688.93
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,964.5,698.9
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,981.1,707.04
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,988.67,710.58
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,993.01,712.24
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,980.69,702.09
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,977.2,697.92
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,966.5,690.35
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,952.6,680.86
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,933.23,666.79
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,910.89,650.92
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,884.39,633.52
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,855.43,614.52
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,822.32,591.7
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,787.41,567.68
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,748.85,541.91
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,708.69,513.41
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,665.59,482.5
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,621.19,449.99
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,574.25,414.75
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,526.58,378.1
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,477.14,339.35
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,422.52,295.98
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,370.84,254.27
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,319.86,212.38
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,269.13,170.51
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,220.16,131.38
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,171.09,95.91
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,116.8,63.0
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,72.57,53.56
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,72.41,53.66
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,71.33,53.1
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,70.12,52.43
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,67.53,50.58
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,64.8,48.54
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,58.44,43.44
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,52.39,38.38
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.96,30.16
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,33.23,21.36
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.79,4.44
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,7.28,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,14.09,2.95
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,32.77,20.35
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,51.91,36.52
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,79.78,59.85
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,107.54,82.8
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,128.17,99.37
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,148.74,115.51
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,172.74,134.12
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,211.35,163.84
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,344.19,268.43
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,463.42,359.17
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,526.49,404.24
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,609.07,462.11
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,569.55,430.16
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,545.96,409.9
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,536.88,400.55
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,526.65,390.47
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,597.52,440.77
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,666.92,488.6
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,739.63,538.63
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,793.95,575.32
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,782.07,565.08
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,768.51,554.12
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,849.18,613.81
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,896.15,645.7
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,869.32,626.9
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,840.17,607.01
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,807.43,583.77
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,778.86,563.4
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,739.92,536.19
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,699.47,507.08
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,655.7,475.43
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,610.75,442.32
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,563.91,407.07
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,516.5,370.6
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,467.09,331.92
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,417.62,292.26
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,367.26,251.25
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,317.64,210.27
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,266.99,168.72
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,217.53,129.33
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,169.68,94.95
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,116.49,62.89
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,70.83,51.91
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,68.39,50.16
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,67.12,49.44
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,65.71,48.59
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,62.22,45.98
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,58.46,43.09
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,53.95,39.43
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,48.04,34.43
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,39.26,26.83
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,30.19,18.7
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.23,3.37
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.6
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,32.24,19.85
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,53.47,37.77
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,85.53,64.65
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,127.95,99.61
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,158.95,124.83
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,189.94,149.61
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,303.65,240.94
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,406.12,320.77
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,495.57,387.7
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,569.46,441.61
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,725.15,557.78
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,877.85,663.83
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,809.5,610.6
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,722.41,542.02
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,785.67,585.39
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,831.18,615.51
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,913.82,673.82
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,980.59,715.43
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,981.54,712.91
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,979.21,708.72
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,957.87,692.18
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,945.08,681.56
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,934.75,672.66
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,910.45,654.7
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,819.88,590.62
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,729.6,523.43
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,713.19,511.47
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,695.32,498.12
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,646.95,463.63
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,601.54,431.16
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,617.94,445.81
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,622.01,449.45
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,575.16,414.15
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,527.58,377.65
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,450.15,320.1
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,410.35,291.38
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,374.86,260.4
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,324.81,214.88
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,274.88,177.26
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,244.42,156.36
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,206.61,133.63
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,190.32,129.9
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,125.47,95.49
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,92.75,69.81
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,93.38,70.77
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,92.62,70.56
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,85.39,65.02
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,77.73,59.0
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,67.74,50.97
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,57.25,42.25
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,47.05,33.39
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,34.16,21.99
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.59,4.73
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,12.67,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,30.49,11.79
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,95.79,70.82
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,150.28,117.79
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,206.52,165.36
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,280.28,225.66
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,264.52,211.69
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,258.63,204.87
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,403.55,320.32
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,540.63,425.4
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,628.17,488.34
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,698.89,537.99
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,814.72,619.11
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,918.89,687.95
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,944.5,701.49
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,956.76,706.42
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,974.94,715.48
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,990.22,722.61
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,996.48,723.86
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,999.47,723.14
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,998.04,719.69
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,993.26,714.23
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,981.72,705.67
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,966.86,695.11
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,944.55,678.68
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,919.23,660.44
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,891.59,641.84
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,861.4,621.59
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,827.72,598.0
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,792.05,573.11
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,752.96,547.04
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,712.1,518.33
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,668.53,485.64
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,623.52,451.39
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,575.48,415.11
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,526.58,377.36
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,458.31,325.73
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,417.15,294.93
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,383.34,267.39
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,339.69,231.02
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,293.15,197.13
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,265.47,179.23
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,224.0,148.57
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,170.48,112.51
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,100.74,75.97
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,65.3,47.65
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,57.96,41.97
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,56.78,41.27
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,54.68,39.77
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,52.46,38.12
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,48.45,34.94
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,44.28,31.45
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,37.65,25.62
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.5,18.22
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.87,3.03
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,30.53,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,89.7,43.71
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,179.12,137.42
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,282.91,225.78
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,368.93,298.11
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,462.64,374.2
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,537.19,431.79
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,608.31,484.33
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,671.55,529.31
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,735.64,573.69
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,782.75,604.55
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,828.83,634.15
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,862.76,654.96
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,900.29,678.15
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,927.03,693.16
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,951.14,706.34
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,969.62,715.97
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,974.07,716.23
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,982.13,718.56
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,986.99,718.84
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,986.03,715.69
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,981.77,710.54
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,971.24,702.61
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,957.45,692.67
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,938.6,678.35
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,916.66,662.14
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,890.01,644.02
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,860.77,624.21
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,827.56,600.71
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,792.31,575.87
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,753.62,549.66
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,713.13,520.76
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,669.24,487.65
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,623.96,453.01
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,576.63,417.15
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,528.38,379.74
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,477.5,339.53
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,427.06,298.76
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,375.81,257.13
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,317.72,209.86
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,265.89,166.99
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,215.84,126.94
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,165.91,90.82
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,118.21,63.31
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,66.74,48.63
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,67.9,49.79
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,66.59,49.03
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,65.13,48.13
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,63.8,47.31
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,62.47,46.42
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,56.72,41.83
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,50.97,37.03
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,42.24,29.41
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,33.26,21.23
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.8,4.03
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,9.82,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,20.81,5.07
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,85.89,62.48
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,136.69,106.11
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,189.64,150.82
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,245.06,196.62
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,324.01,259.72
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,391.29,312.15
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,574.78,455.56
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,759.96,589.57
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,805.76,618.54
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,850.25,646.65
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,888.45,669.94
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,924.72,691.64
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,939.94,698.52
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,962.65,710.63
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,978.75,718.24
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,991.83,723.94
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,998.24,725.0
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,1001.35,724.04
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,999.07,720.01
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,993.41,713.96
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,981.92,705.44
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,967.1,694.9
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,944.37,678.15
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,918.64,659.58
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,891.49,641.28
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,861.78,621.31
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,826.94,596.65
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,790.29,570.85
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,751.44,544.74
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,710.85,515.89
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,666.86,482.92
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,621.73,448.63
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,574.04,413.72
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,525.58,377.2
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,475.6,337.8
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,425.66,297.5
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,374.38,255.44
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,316.31,207.96
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,264.7,165.49
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,214.76,125.73
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,165.5,90.28
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,118.41,63.36
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,66.46,48.3
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,67.25,49.26
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,65.91,48.47
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,64.42,47.55
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,61.96,45.79
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,59.35,43.84
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,54.87,40.2
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,48.82,35.08
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.43,27.77
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.77,19.92
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,16.03,3.4
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,29.75,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,86.84,36.79
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,194.47,148.18
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,288.26,228.46
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,374.07,300.14
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,467.45,375.36
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,397.28,318.09
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,315.24,250.07
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,276.79,217.22
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,217.71,167.96
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,244.81,188.09
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,271.66,207.57
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,610.0,468.97
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,910.39,678.24
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,799.68,596.02
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,660.92,490.1
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,842.95,622.09
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,984.74,714.08
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,991.97,714.75
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,995.93,714.27
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,994.98,711.14
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,990.72,706.06
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,979.69,697.9
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,965.36,687.77
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,944.95,672.79
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,921.5,655.98
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,894.71,638.48
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,865.28,619.26
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,831.43,595.83
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,795.54,571.08
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,756.21,545.17
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,715.09,516.66
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,670.99,484.94
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,625.51,451.57
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,577.62,415.69
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,528.86,378.28
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,478.13,338.48
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,427.59,297.88
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,375.82,255.56
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,324.48,213.0
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,264.7,164.63
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,213.91,124.26
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,163.74,88.2
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,115.67,60.8
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,70.57,51.48
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,64.11,46.49
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,62.96,45.85
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,61.68,45.09
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,60.19,44.12
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,58.66,43.06
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,54.12,39.48
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,49.4,35.55
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,40.08,27.55
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.79,20.02
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,16.04,3.27
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,29.46,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,86.19,33.37
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,178.24,135.98
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,282.8,224.74
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,365.41,293.88
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,454.98,366.05
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,532.99,425.98
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,609.29,481.52
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,678.45,529.76
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,748.82,577.31
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,558.58,432.83
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,303.0,231.81
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,327.06,248.79
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,350.75,264.51
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,483.98,362.81
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,599.46,444.66
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,609.72,448.68
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,618.46,452.18
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,828.25,603.41
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,990.16,709.49
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,892.19,640.11
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,757.96,541.88
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,728.02,520.55
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,686.8,491.24
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,709.76,505.75
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,719.65,511.22
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,597.28,426.14
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,483.74,345.79
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,574.84,410.51
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,651.67,462.79
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,647.79,460.49
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,635.74,452.81
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,611.91,436.24
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,586.2,418.03
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,550.16,392.2
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,512.91,364.94
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,461.35,327.25
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,421.72,297.66
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,372.3,257.67
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,318.7,210.95
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,271.12,175.77
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,244.71,158.9
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,217.47,144.4
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,191.92,133.61
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,150.05,115.49
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,119.74,91.75
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,98.31,74.99
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,74.53,56.01
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,72.19,54.28
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,68.38,51.27
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,61.61,45.86
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,54.55,39.99
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.46,31.22
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,34.9,22.51
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,17.96,4.11
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,15.1,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,36.2,9.14
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,135.29,101.33
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,212.54,167.6
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,286.76,229.84
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,366.7,294.84
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,262.07,209.58
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,134.69,103.65
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,188.96,146.79
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,231.94,179.97
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,241.4,185.89
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,250.52,191.51
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,318.35,242.7
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,386.35,292.62
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,502.4,378.24
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,600.56,448.56
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,660.18,488.07
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,699.98,513.68
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,837.04,611.07
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,962.03,693.52
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,957.23,687.13
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,956.82,684.68
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,947.76,678.14
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,935.52,669.72
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,815.98,584.82
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,681.56,486.41
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,656.85,469.64
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,632.05,452.2
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,649.93,464.66
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,661.58,472.43
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,598.79,428.37
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,545.38,390.65
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,589.56,426.33
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,613.09,444.81
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,566.34,409.55
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,519.08,373.38
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,470.01,335.03
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,421.35,296.07
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,371.41,255.45
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,322.31,214.97
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,267.0,170.49
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,220.39,133.8
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,172.9,99.87
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,128.05,74.13
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,90.52,68.05
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,94.51,71.57
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,92.48,70.34
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,89.12,68.0
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,87.06,66.68
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,84.96,65.23
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,78.01,59.72
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,66.97,50.51
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,52.09,37.67
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,37.63,24.79
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,19.63,4.75
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.28,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,26.33,3.68
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,112.99,83.51
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,198.8,156.55
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,281.83,226.65
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,372.77,301.37
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,458.86,369.2
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,533.71,426.56
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,603.07,477.56
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,674.94,527.94
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,619.65,481.41
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,535.93,413.43
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,705.99,541.53
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,874.37,659.69
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,905.04,677.24
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,933.31,693.66
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,954.41,705.38
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,966.13,710.82
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,976.33,714.87
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,983.34,716.89
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,984.02,715.07
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,981.39,711.22
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,971.99,704.01
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,959.3,694.77
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,937.42,678.33
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,912.63,660.11
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,886.43,642.21
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,857.7,622.65
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,823.94,598.43
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,788.49,572.63
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,749.91,544.97
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,709.93,515.99
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,666.72,484.42
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,622.62,451.65
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,575.8,416.31
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,528.59,379.93
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,479.65,341.5
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,430.47,302.01
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,374.35,257.46
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,324.34,216.7
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,273.99,175.58
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,225.57,137.32
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,177.73,103.21
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,132.62,77.46
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,92.11,69.1
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,92.57,69.75
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,91.08,68.96
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,87.98,66.84
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,83.86,63.83
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,79.54,60.54
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,71.28,53.92
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,64.43,48.2
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,51.17,36.74
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,38.34,25.21
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,19.99,4.53
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
