Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,21.08,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,57.74,11.62
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,160.31,120.9
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,263.02,208.91
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,352.71,284.65
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,450.64,364.62
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,369.14,297.61
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,275.0,218.8
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,295.06,233.2
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,296.99,233.07
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,577.22,453.54
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,830.89,637.35
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,865.3,655.94
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,903.91,678.16
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,930.83,693.16
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,955.11,706.34
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,973.74,715.69
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,978.11,715.57
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,985.75,717.55
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,990.17,717.49
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,989.25,714.36
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,985.03,709.23
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,974.04,701.01
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,959.78,690.81
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,942.36,677.51
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,921.75,662.25
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,894.1,643.57
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,863.85,623.22
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,830.82,599.97
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,795.6,575.29
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,755.76,548.46
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,714.18,519.09
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,669.76,486.82
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,623.85,452.79
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,575.72,416.25
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,526.71,378.2
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,475.81,337.94
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,424.55,296.4
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,371.93,253.06
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,319.71,209.49
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,267.31,166.23
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,207.63,119.14
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,156.92,82.75
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,108.29,55.41
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,65.11,47.22
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,66.09,48.32
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,58.69,42.58
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,57.55,41.91
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,56.21,41.04
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,54.85,40.1
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,50.55,36.61
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,46.09,32.79
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.49,25.32
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.51,18.0
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.89,1.58
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,32.19,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,88.76,14.75
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,203.48,153.52
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,303.12,240.11
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,398.53,319.74
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,499.67,400.72
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,568.38,452.68
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,639.25,504.28
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,702.23,547.38
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,762.39,587.05
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,808.22,616.53
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,852.73,644.6
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,890.22,667.41
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,915.91,681.95
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,941.27,695.71
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,963.91,707.58
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,980.44,715.7
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,993.9,721.87
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,1000.57,723.68
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,1003.92,723.47
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,1001.34,719.54
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,995.35,713.55
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,983.95,705.4
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,969.19,695.19
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,942.85,676.04
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,913.43,655.02
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,886.96,637.41
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,857.93,618.09
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,824.17,594.52
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,788.53,569.7
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,749.95,543.8
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,709.67,514.89
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,665.84,482.97
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,620.79,449.54
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,573.4,413.62
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,525.24,376.31
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,471.24,334.12
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,421.51,294.1
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,370.09,252.59
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,319.39,211.01
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,268.76,169.53
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,220.2,131.15
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,164.04,90.88
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,117.34,64.55
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,77.56,57.14
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,79.33,58.8
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,77.87,57.98
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,76.25,57.0
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,74.15,55.6
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,71.27,53.46
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,64.19,47.82
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.83,41.69
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,46.02,32.32
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,35.52,22.76
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,18.29,2.79
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,40.64,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,115.82,11.85
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,225.7,170.91
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,335.47,266.54
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,421.14,338.42
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,512.58,411.27
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,581.38,463.19
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,652.32,514.63
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,708.91,552.86
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,761.22,586.83
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,808.27,616.65
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,854.04,644.95
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,890.05,664.95
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,923.84,683.16
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,949.87,696.7
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,962.6,701.37
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,978.53,708.3
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,991.31,713.2
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,998.17,714.44
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,1001.74,713.83
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,998.99,709.57
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,992.83,703.33
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,981.79,695.58
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,967.44,685.86
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,947.0,670.94
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,923.51,654.21
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,895.37,635.9
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,864.66,615.93
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,830.47,592.58
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,794.35,567.93
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,754.81,542.21
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,713.56,513.6
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,668.82,481.7
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,622.9,448.25
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,575.51,412.93
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,527.27,376.06
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,476.71,336.56
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,426.14,296.06
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,374.18,254.28
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,315.49,206.91
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,263.41,164.09
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,212.84,123.93
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,162.91,88.38
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,115.22,61.9
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,66.07,47.99
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,66.17,48.39
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,65.12,47.83
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,63.96,47.17
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,62.21,46.0
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,60.41,44.71
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,55.54,40.75
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,48.9,35.11
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,40.09,27.44
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,31.02,19.15
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.67,1.12
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,22.54,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,141.67,104.66
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,237.95,188.12
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,341.22,273.9
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,440.35,354.07
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,511.73,409.54
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,593.26,469.81
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,545.26,428.63
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,475.46,370.93
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,649.71,502.08
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,825.49,623.61
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,863.0,643.94
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,898.49,663.36
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,926.72,678.56
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,946.25,687.92
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,963.1,695.6
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,976.82,701.28
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,985.09,702.98
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,990.14,702.71
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,986.49,697.02
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,979.51,689.43
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,969.16,679.89
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,955.58,668.48
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,933.28,652.08
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,908.13,634.09
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,881.21,617.01
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,851.84,598.37
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,817.54,576.51
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,781.66,552.78
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,742.68,526.88
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,702.4,499.56
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,659.45,468.77
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,615.73,436.86
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,569.31,403.3
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,522.59,368.63
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,469.64,328.85
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,421.15,291.22
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,371.5,252.41
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,323.01,213.86
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,274.13,174.86
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,227.14,138.54
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,181.1,106.57
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,138.03,82.82
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,101.17,75.65
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,100.68,75.58
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,97.39,73.39
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,93.85,70.97
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,88.23,66.78
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,82.3,62.22
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,76.02,57.31
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,65.6,48.68
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,50.68,36.02
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,36.13,23.17
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,18.78,1.83
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,29.17,16.79
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,49.3,34.13
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,81.8,61.41
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,124.45,96.61
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,156.69,122.7
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,189.14,148.34
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,292.86,230.67
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,384.94,301.34
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,610.99,473.18
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,824.8,621.66
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,865.62,643.62
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,899.69,661.86
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,795.97,586.99
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,664.72,488.44
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,841.29,612.63
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,989.42,704.92
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,986.11,698.55
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,991.03,698.77
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,990.1,695.72
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,985.86,690.79
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,899.43,633.77
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,782.66,551.38
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,865.31,610.53
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,912.84,640.86
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,886.42,623.77
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,857.48,605.56
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,823.48,583.02
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,787.67,559.25
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,749.03,533.92
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,708.79,506.13
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,665.42,475.74
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,620.88,443.79
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,572.56,408.42
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,523.79,371.73
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,472.9,332.53
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,421.74,292.05
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,369.4,250.36
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,317.77,208.47
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,266.25,166.45
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,216.24,127.06
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,166.61,92.13
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,111.64,60.35
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,71.7,52.41
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,71.45,52.43
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,69.96,51.55
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,68.3,50.52
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,65.65,48.62
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,62.85,46.52
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,56.13,41.13
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.61,35.68
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,40.09,27.41
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,30.26,18.46
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,25.98,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,72.0,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,189.31,140.48
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,287.97,227.36
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,374.88,300.2
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,475.37,380.62
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,546.92,434.69
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,620.76,487.87
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,683.1,529.53
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,746.1,570.06
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,794.24,600.06
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,841.37,628.74
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,875.19,648.17
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,912.25,669.61
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,939.99,684.35
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,965.04,697.3
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,982.51,704.24
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,985.68,702.13
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,993.41,705.74
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,997.87,707.37
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,996.46,704.33
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,991.69,699.35
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,980.11,690.23
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,965.25,679.22
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,946.72,666.01
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,925.05,650.92
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,897.25,633.32
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,866.85,614.03
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,832.45,592.28
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,795.98,569.01
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,755.73,542.69
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,713.78,513.58
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,669.2,481.02
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,623.26,446.86
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,575.03,411.87
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,525.98,375.2
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,474.67,335.17
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,423.15,293.92
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,370.79,251.16
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,318.9,208.22
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,258.39,159.33
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,206.76,118.51
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,155.96,82.64
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,107.32,56.22
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,67.34,49.01
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,67.0,49.06
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,59.2,43.0
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,57.72,42.06
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,55.67,40.51
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,53.52,38.82
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,49.16,35.36
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,44.63,31.55
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,37.15,24.98
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,28.02,16.63
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,24.46,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,67.63,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,182.99,134.81
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,279.44,220.07
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,363.34,290.33
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,460.84,368.25
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,531.24,421.54
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,604.02,474.01
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,440.51,346.31
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,251.84,194.32
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,394.54,305.03
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,544.07,414.61
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,722.89,544.03
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,895.15,656.99
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,922.8,670.21
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,947.82,682.75
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,964.54,690.29
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,967.12,688.95
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,975.43,692.94
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,980.53,694.97
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,978.83,691.45
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,973.79,686.04
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,963.46,678.87
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,949.87,669.8
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,929.28,655.06
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,905.71,638.6
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,797.21,564.73
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,677.41,478.41
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,744.54,529.86
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,781.57,557.68
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,742.79,532.09
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,702.37,504.16
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,659.26,473.8
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,614.75,441.7
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,567.43,406.77
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,519.35,370.33
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,441.02,312.79
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,395.87,281.14
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,356.51,253.66
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,313.37,223.86
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,268.72,180.57
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,212.62,125.66
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,156.37,85.69
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,109.2,59.91
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,72.01,53.11
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,72.12,53.44
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,70.67,52.59
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,69.07,51.6
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,66.09,49.31
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,62.92,46.79
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,56.13,41.22
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.62,35.67
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.73,27.08
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.51,17.75
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,24.11,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,180.29,131.3
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,313.61,244.74
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,399.97,315.18
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,492.63,386.49
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,560.25,435.18
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,630.14,483.18
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,689.22,521.52
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,745.33,556.45
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,791.86,584.45
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,837.16,611.09
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,874.05,632.41
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,899.07,645.98
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,925.82,661.31
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,949.92,674.89
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,966.4,684.21
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,979.85,691.71
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,987.14,694.9
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,991.11,696.14
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,989.68,694.54
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,984.82,690.86
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,973.57,684.24
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,958.97,675.58
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,939.24,662.31
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,916.38,647.06
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,888.73,630.04
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,858.39,611.17
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,756.11,539.58
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,658.63,466.46
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,626.75,445.14
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,595.32,423.57
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,535.55,381.62
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,477.27,340.58
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,508.17,365.0
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,518.98,371.07
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,364.25,259.65
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,277.64,199.79
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,299.22,208.38
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,312.17,204.01
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,262.81,170.33
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,259.51,174.78
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,182.74,111.35
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,100.28,51.55
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,83.7,62.47
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,114.64,87.9
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,105.09,80.65
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,94.87,72.76
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,84.62,64.58
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,73.75,55.74
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,58.89,43.5
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,43.87,30.9
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,36.36,24.29
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.24,15.9
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.76,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,64.37,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,183.12,132.56
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,282.39,220.75
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,376.09,297.86
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,475.25,375.92
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,544.82,427.04
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,616.77,477.56
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,678.74,518.82
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,741.54,559.18
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,784.31,585.05
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,830.66,612.91
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,868.73,634.76
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,904.83,655.09
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,932.35,670.2
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,946.61,676.88
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,964.81,686.74
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,980.03,694.7
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,987.04,697.57
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,990.76,698.54
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,989.61,696.54
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,985.07,692.54
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,974.19,685.72
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,959.98,676.9
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,936.44,660.84
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,909.9,642.95
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,883.44,626.17
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,854.38,607.67
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,742.48,528.72
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,628.92,444.95
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,680.68,486.65
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,705.35,507.65
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,661.32,475.97
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,616.11,443.08
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,568.49,407.6
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,520.1,370.64
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,465.71,328.75
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,417.07,290.1
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,366.17,249.45
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,316.15,208.84
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,259.96,163.78
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,212.23,126.58
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,163.94,92.93
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,118.24,68.4
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,108.59,82.3
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,137.81,106.02
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,127.06,97.97
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,115.72,89.36
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,90.56,69.14
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,69.32,51.83
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,62.19,46.13
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.77,39.91
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.74,29.51
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,31.09,18.86
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,15.93,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,68.81,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,207.31,150.46
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,316.38,249.01
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,404.7,322.39
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,499.4,396.62
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,568.54,447.68
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,640.01,497.92
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,699.17,536.0
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,754.77,569.91
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,802.0,597.25
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,847.97,622.69
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,884.25,639.49
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,918.41,654.19
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,935.11,661.11
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,959.19,672.83
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,976.34,680.8
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,990.37,686.98
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,997.49,690.28
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,1001.28,691.66
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,999.18,689.53
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,993.62,685.38
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,982.15,678.16
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,967.31,669.02
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,947.3,656.22
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,924.15,641.45
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,896.67,624.89
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,866.47,606.52
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,832.14,585.37
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,795.64,562.64
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,755.56,537.11
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,713.64,508.87
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,669.05,476.8
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,622.8,442.87
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,573.75,407.74
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,523.78,370.79
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,471.75,330.44
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,419.28,288.64
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,366.14,245.37
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,313.34,201.8
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,259.69,158.0
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,207.13,116.81
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,155.07,80.76
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,95.2,47.42
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,58.47,41.58
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,58.05,41.43
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,56.77,40.66
