Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,55.41,39.8
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,48.04,33.98
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,45.48,32.02
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,41.92,29.2
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,38.26,26.11
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,31.35,20.06
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,24.18,13.29
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,11.98,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,80.24,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,222.41,159.52
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,330.69,258.62
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,415.41,328.57
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,506.38,398.64
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,574.19,447.73
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,644.28,495.75
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,698.27,529.26
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,756.95,564.41
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,803.36,592.29
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,848.49,618.8
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,885.48,638.72
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,910.59,650.78
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,936.54,664.75
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,959.79,676.97
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,976.52,685.16
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,990.14,691.54
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,998.03,695.46
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,1002.51,697.47
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,999.96,693.87
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,993.96,688.35
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,982.54,681.06
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,967.72,671.82
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,946.86,657.52
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,922.86,641.39
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,894.92,624.15
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,864.27,605.15
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,829.9,582.48
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,793.33,558.33
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,753.93,533.39
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,712.62,505.78
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,667.41,474.24
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,620.74,440.9
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,571.69,404.87
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,521.72,367.2
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,470.06,327.38
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,418.73,286.77
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,365.89,244.12
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,313.45,201.23
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,260.6,158.44
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,200.07,111.79
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,148.53,76.4
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,99.09,51.15
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,64.19,46.06
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,63.69,45.97
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,56.5,40.43
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,55.24,39.66
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,53.05,38.01
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,50.76,36.2
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,46.27,32.63
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,41.59,28.71
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,33.96,22.12
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,26.03,14.65
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,57.25,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,189.68,134.17
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,288.36,225.57
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,376.76,298.76
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,469.2,371.69
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,539.17,423.52
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,611.53,474.34
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,672.51,514.82
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,734.16,554.13
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,782.59,583.66
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,825.38,608.76
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,864.97,629.99
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,902.69,649.54
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,930.16,664.02
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,954.94,676.81
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,963.31,679.32
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,979.42,686.94
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,987.47,689.55
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,992.2,690.31
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,990.93,688.42
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,986.29,684.57
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,975.85,678.22
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,962.02,669.89
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,942.52,656.68
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,919.87,641.57
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,892.46,624.5
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,862.32,605.68
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,828.44,583.4
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,792.32,559.58
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,752.23,533.98
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,710.3,505.63
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,664.94,473.79
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,618.19,440.2
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,569.67,404.35
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,520.18,366.84
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,468.36,326.69
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,416.91,285.82
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,364.31,243.78
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,312.13,201.36
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,259.32,158.47
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,198.99,111.86
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,147.8,76.7
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,98.77,51.88
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,65.22,47.0
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,64.41,46.56
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,57.16,40.98
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,55.94,40.24
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,53.43,38.32
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,50.78,36.22
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,46.29,32.65
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,41.63,28.73
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,33.57,21.71
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,25.16,13.8
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.22,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,45.58,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,179.03,124.89
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,278.92,217.93
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,367.43,292.01
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,461.2,367.1
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,532.57,420.88
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,606.45,473.75
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,668.87,515.01
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,732.14,555.13
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,780.97,584.95
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,824.18,610.23
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,863.63,632.46
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,901.22,653.04
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,928.71,666.78
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,953.51,678.74
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,961.0,678.85
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,976.15,684.0
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,984.2,686.14
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,988.93,686.43
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,987.24,683.43
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,982.16,678.55
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,971.24,671.64
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,956.98,662.82
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,936.66,649.37
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,913.27,634.07
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,885.62,616.72
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,855.35,597.71
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,821.1,576.42
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,784.81,553.69
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,745.04,528.25
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,703.53,499.78
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,658.8,468.62
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,612.81,435.81
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,565.07,400.74
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,516.49,364.1
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,465.52,324.82
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,409.86,281.39
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,357.23,239.14
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,305.34,196.91
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,253.58,155.27
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,203.59,116.75
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,154.27,83.33
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,99.81,54.23
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,69.88,50.72
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,70.52,51.46
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,68.99,50.55
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,67.3,49.49
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,64.58,47.54
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,61.74,45.39
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,54.46,39.44
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.53,33.56
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,37.17,24.61
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.46,14.69
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,19.4,8.17
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,38.77,25.3
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,69.94,51.24
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,100.42,76.39
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,145.87,113.46
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,182.19,142.56
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,387.34,305.27
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,591.45,456.13
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,645.05,491.14
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,698.68,526.2
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,746.0,555.57
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,792.74,583.82
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,833.24,606.26
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,865.01,622.68
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,895.09,637.59
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,922.52,650.47
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,934.81,655.94
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,944.06,659.79
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,950.87,660.93
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,947.47,655.94
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,938.94,650.62
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,927.21,643.33
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,915.34,635.92
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,899.77,626.17
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,710.4,500.51
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,517.42,364.33
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,665.6,473.2
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,770.59,546.8
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,652.46,462.19
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,547.7,386.17
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,587.27,417.57
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,605.47,431.12
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,505.2,358.25
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,441.73,312.29
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,432.13,304.24
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,409.52,282.56
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,324.19,224.18
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,301.14,214.78
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,268.06,191.81
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,237.26,170.6
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,215.18,150.71
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,178.98,124.58
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,151.32,116.57
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,138.97,107.41
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,132.41,102.77
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,122.0,94.91
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,105.55,81.93
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,91.9,70.99
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,74.28,56.45
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,56.52,41.47
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,38.63,26.13
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,20.27,10.02
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.12,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,12.89,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,88.41,57.69
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,167.91,130.19
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,133.28,103.97
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,85.09,64.15
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,115.5,89.43
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,158.41,124.2
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,190.4,149.22
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,222.38,173.7
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,294.38,229.56
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,385.15,297.58
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,328.97,252.31
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,289.46,219.9
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,398.97,302.86
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,527.39,395.91
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,734.28,545.36
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,915.7,668.17
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,927.92,673.34
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,937.14,678.11
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,748.54,544.71
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,524.33,381.77
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,542.44,395.24
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,570.86,414.43
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,529.73,384.19
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,500.87,362.73
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,629.12,455.24
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,732.18,526.95
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,614.2,443.2
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,506.17,365.87
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,608.94,444.69
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,684.44,500.31
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,642.17,469.4
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,598.65,437.6
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,552.03,403.38
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,505.04,367.85
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,456.17,329.22
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,407.28,289.58
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,290.34,206.62
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,240.59,177.72
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,240.93,177.62
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,238.09,174.98
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,200.69,140.93
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,155.66,107.27
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,141.1,110.8
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,134.04,105.48
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,101.47,79.28
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,74.84,57.55
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,70.05,53.73
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,64.6,49.22
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,57.32,43.1
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.74,36.48
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.94,26.04
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.7,14.38
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,7.49,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,80.39,50.93
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,145.54,111.77
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,231.86,183.56
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,311.46,248.41
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,289.91,230.91
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,277.94,220.01
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,433.98,341.51
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,603.01,464.77
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,523.74,401.11
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,435.49,331.89
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,611.19,461.54
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,797.66,588.77
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,683.73,504.55
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,562.97,415.7
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,556.46,409.29
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,548.46,401.16
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,621.14,452.49
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,708.82,512.05
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,828.84,596.0
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,935.01,667.16
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,793.1,568.22
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,636.53,457.09
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,657.69,473.31
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,676.33,486.64
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,756.33,545.61
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,811.55,586.54
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,780.52,565.72
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,747.82,543.97
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,710.89,518.4
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,673.02,491.73
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,615.96,449.49
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,561.93,409.46
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,538.7,392.86
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,501.92,365.03
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,455.09,328.42
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,406.44,289.39
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,358.1,250.54
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,311.16,212.31
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,212.09,145.85
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,184.52,137.13
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,169.23,117.05
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,146.07,98.86
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,117.01,90.85
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,106.8,82.88
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,102.71,79.99
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,98.33,76.8
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,90.43,70.59
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,85.23,66.47
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,73.39,56.58
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,61.17,46.04
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,44.75,31.59
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,28.56,16.33
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.1,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,114.4,73.18
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,204.47,159.57
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,303.54,242.73
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,396.78,319.06
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,469.22,376.1
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,545.29,433.25
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,619.55,486.58
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,688.66,534.43
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,739.54,568.25
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,789.67,600.9
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,833.46,627.58
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,875.83,652.84
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,899.41,664.49
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,926.03,678.15
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,946.97,687.92
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,965.0,695.75
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,974.08,699.69
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,979.87,701.71
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,968.09,691.73
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,964.38,687.22
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,954.42,680.59
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,941.19,672.03
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,820.1,588.34
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,674.36,482.33
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,780.55,562.62
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,845.83,609.24
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,812.23,585.97
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,776.53,561.94
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,737.03,535.8
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,695.85,506.78
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,652.05,475.44
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,606.91,442.31
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,558.84,406.89
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,510.0,369.75
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,459.34,329.47
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,408.51,287.97
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,349.57,243.71
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,320.16,223.45
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,284.58,198.16
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,249.6,175.3
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,180.12,115.67
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,97.24,56.25
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,67.69,50.56
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,70.21,52.87
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,67.25,50.72
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,63.99,48.3
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,60.74,45.82
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,57.3,43.08
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,51.47,38.15
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,43.96,31.58
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,34.23,22.89
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,24.21,12.84
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,117.53,73.45
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,227.04,176.78
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,309.71,247.15
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,399.83,320.71
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,472.29,378.24
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,548.44,435.87
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,618.01,485.42
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,681.45,528.89
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,635.65,492.27
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,569.56,439.8
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,606.36,464.56
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,642.07,487.51
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,525.78,398.87
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,404.53,305.38
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,367.16,276.34
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,330.57,247.52
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,332.07,248.11
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,318.01,237.23
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,391.2,289.95
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,447.33,328.96
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,480.03,351.39
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,511.2,372.52
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,342.7,251.77
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,177.52,129.81
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,461.75,339.87
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,711.22,507.18
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,754.39,537.51
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,775.79,552.95
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,689.72,491.13
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,616.0,437.04
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,531.03,378.55
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,462.6,330.68
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,439.45,315.27
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,416.31,299.27
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,378.07,271.94
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,352.21,253.35
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,331.06,231.39
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,304.18,199.74
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,254.23,169.12
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,254.15,179.61
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,181.64,117.63
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,96.47,56.38
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,72.27,53.84
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,70.36,52.5
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,68.43,51.24
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,66.32,49.8
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,62.02,46.47
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,57.44,42.8
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,51.61,38.0
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,44.01,31.47
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.91,22.49
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.47,11.99
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,18.23,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,122.98,75.0
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,229.86,178.87
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,318.67,254.59
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,416.18,334.36
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,494.54,395.49
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,572.09,452.7
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,511.99,403.46
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,429.22,336.28
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,615.85,477.95
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,805.91,608.7
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,848.33,632.48
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,884.1,652.46
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,912.52,667.33
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,938.32,680.37
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,958.91,689.98
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,976.51,697.69
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,973.58,692.93
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,978.51,693.5
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,978.51,691.04
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,975.16,686.67
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,965.05,680.08
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,951.58,671.53
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,935.18,659.87
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,915.4,646.19
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,887.75,629.22
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,857.35,610.4
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,822.7,587.48
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,785.75,562.94
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,745.23,536.77
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,702.82,507.53
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,657.71,475.53
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,611.13,441.61
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,561.4,404.39
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,510.78,365.44
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,458.53,324.2
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,406.09,281.7
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,352.83,237.71
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,299.97,193.57
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,246.42,149.66
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,194.19,109.14
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,133.06,67.61
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,83.13,45.13
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,61.23,44.55
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,61.3,44.9
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,59.78,43.93
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,52.9,38.49
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,50.59,36.77
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,48.18,34.89
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,43.55,31.01
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,38.76,26.78
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,30.57,19.49
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,22.02,10.51
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,26.01,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,153.28,91.02
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,262.3,204.19
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,363.14,289.99
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,471.14,377.71
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,542.73,433.44
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,617.03,488.89
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,681.54,534.13
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,743.47,575.97
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,790.53,605.84
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,836.39,634.23
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,873.06,655.99
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,907.56,676.04
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,924.48,683.84
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,948.6,696.59
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,966.64,705.53
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,981.58,712.54
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,988.73,714.3
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,992.51,714.05
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,990.77,710.69
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,985.56,705.29
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,973.98,697.1
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,958.99,686.87
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,939.65,672.81
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,917.06,656.77
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,888.77,638.41
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,857.69,618.19
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,822.82,594.17
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,785.65,568.59
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,745.17,541.84
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,702.74,512.14
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,656.7,477.67
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,609.32,441.59
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,559.63,404.74
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,509.01,366.04
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,456.8,324.33
