Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,65.28,47.21
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,58.34,41.8
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,56.82,40.83
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,55.19,39.74
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,52.23,37.49
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,49.15,35.02
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,43.31,30.1
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,37.26,24.76
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,26.08,14.79
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.77,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,9.1,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,15.51,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,34.42,20.74
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,82.93,61.25
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,125.89,97.18
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,164.28,128.55
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,202.81,159.22
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,323.93,255.55
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,453.84,354.47
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,533.5,412.25
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,634.98,483.48
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,763.48,571.66
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,882.05,646.5
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,910.64,660.6
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,936.52,673.4
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,943.98,674.26
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,958.79,680.04
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,966.76,681.85
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,971.4,681.73
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,969.21,677.5
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,963.56,671.33
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,885.5,619.47
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,776.53,542.25
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,851.45,595.88
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,891.42,621.01
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,829.03,579.16
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,757.14,527.53
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,712.2,498.34
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,668.91,469.65
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,680.73,482.06
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,677.09,482.52
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,631.17,449.73
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,584.44,415.74
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,535.6,379.32
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,482.43,338.9
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,430.32,298.13
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,378.61,256.69
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,325.91,214.33
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,274.14,172.49
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,221.97,131.27
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,171.45,94.8
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,114.37,61.03
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,71.18,51.73
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,69.59,50.68
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,67.78,49.43
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,65.66,48.01
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,63.37,46.42
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,58.86,42.93
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,54.09,39.08
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,45.99,32.27
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,38.34,25.6
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.84,15.25
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,14.97,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,8.64,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,77.65,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,162.56,120.19
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,267.33,210.44
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,368.54,294.06
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,444.57,354.96
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,525.01,416.37
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,601.96,471.05
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,674.28,520.09
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,726.65,553.93
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,778.33,586.44
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,821.43,611.25
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,862.94,634.45
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,887.53,646.18
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,915.3,659.86
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,934.63,666.75
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,950.89,671.62
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,892.39,629.69
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,815.43,572.17
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,894.68,625.0
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,956.9,659.91
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,946.36,651.68
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,932.46,642.19
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,906.18,623.91
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,877.06,604.11
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,849.99,587.79
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,820.37,569.76
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,785.09,546.52
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,748.11,521.29
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,649.52,452.12
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,563.02,390.75
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,580.0,405.43
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,577.29,404.35
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,526.35,367.98
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,477.28,332.02
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,427.62,294.18
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,379.99,257.09
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,329.92,217.65
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,281.33,179.32
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,232.35,141.93
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,185.41,109.01
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,140.56,84.27
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,105.71,78.73
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,102.84,76.8
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,99.71,74.62
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,94.55,70.94
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,89.07,66.92
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,80.67,60.4
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,71.84,53.32
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,61.11,44.49
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,47.46,32.92
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,30.92,18.22
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,14.76,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,40.96,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,87.54,61.71
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,189.11,147.2
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,283.83,225.02
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,191.85,152.0
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,86.14,64.57
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,102.11,77.44
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,117.99,89.82
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,201.47,156.06
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,275.36,212.62
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,291.09,222.61
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,306.42,232.42
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,433.02,325.85
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,541.74,402.04
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,605.07,443.59
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,685.68,495.3
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,635.71,458.69
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,602.05,433.86
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,609.88,438.04
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,616.49,441.04
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,624.04,445.84
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,630.19,449.75
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,608.23,434.5
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,586.22,419.42
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,592.29,423.78
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,596.44,426.58
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,580.17,415.7
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,563.46,404.6
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,387.07,282.12
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,222.02,162.76
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,228.55,168.21
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,234.78,172.86
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,278.79,205.16
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,322.08,236.25
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,198.41,145.9
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,73.75,52.01
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,50.56,34.27
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,27.44,16.19
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,123.77,91.13
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,202.14,150.49
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,154.3,115.36
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,93.66,72.5
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,92.46,71.89
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,91.12,71.06
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,79.41,61.55
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,67.6,51.84
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,55.67,41.87
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,43.25,31.3
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,32.18,21.77
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,21.12,12.12
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,12.75,4.42
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.38,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.27,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,12.89,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,28.32,15.96
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,74.98,55.47
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,115.86,90.32
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,156.11,124.28
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,196.88,158.05
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,357.11,289.12
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,496.27,399.13
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,494.04,393.99
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,486.55,385.1
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,459.43,361.13
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,447.13,348.31
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,527.05,409.16
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,626.1,482.27
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,537.25,411.76
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,447.15,340.4
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,520.76,394.8
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,575.08,433.97
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,595.38,447.7
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,614.26,460.45
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,527.11,395.0
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,431.09,322.77
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,500.87,374.57
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,574.33,427.4
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,515.11,383.21
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,465.96,346.53
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,516.54,383.88
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,557.69,413.57
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,554.67,411.17
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,549.1,406.91
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,516.87,382.98
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,485.61,359.73
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,489.24,362.02
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,478.77,352.07
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,410.87,301.49
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,360.65,265.52
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,334.15,244.41
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,305.2,220.97
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,265.1,191.89
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,229.85,167.59
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,200.85,150.03
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,170.07,135.78
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,122.81,97.44
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,70.79,54.39
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,61.0,46.46
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,51.22,38.37
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,41.9,30.53
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,22.55
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,24.21,15.2
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,15.82,7.78
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.22,1.61
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.64,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.02,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.5
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,20.23,11.16
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,27.74,17.53
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,35.26,23.82
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,78.28,59.36
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,125.96,98.02
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,81.3,61.32
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,44.17,30.77
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,47.74,33.5
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,51.32,36.2
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,38.04,25.32
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,24.77,14.49
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,86.79,64.23
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,151.57,114.87
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,245.39,187.3
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,356.36,270.23
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,369.87,279.25
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,382.87,288.26
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,298.75,225.43
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,211.31,159.32
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,178.23,134.08
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,145.73,108.98
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,210.1,158.4
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,273.32,205.8
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,243.97,183.19
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,215.16,161.24
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,188.22,140.89
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,161.75,120.75
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,189.25,141.88
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,215.85,162.05
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,227.16,170.95
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,237.83,179.44
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,251.1,189.52
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,262.88,198.41
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,228.93,173.05
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,196.03,148.48
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,184.97,140.42
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,173.98,132.4
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,177.57,133.86
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,171.79,138.03
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,147.44,118.5
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,114.64,91.7
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,99.72,79.69
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,84.64,67.3
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,69.8,54.73
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,54.81,41.79
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,40.85,29.59
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,26.44,16.83
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,15.4,6.35
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.73,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.96,5.75
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,28.22,17.46
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,42.05,29.32
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,59.28,43.89
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,76.2,57.97
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,83.13,63.44
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,90.38,69.03
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,65.9,48.75
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,44.17,30.78
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,57.5,41.47
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,70.87,52.02
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,146.85,112.51
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,225.89,173.49
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,229.33,175.08
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,232.9,176.97
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,399.48,303.33
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,567.69,423.72
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,551.49,408.56
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,520.74,384.69
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,532.44,392.29
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,554.38,406.58
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,551.97,403.87
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,548.71,400.79
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,466.79,342.55
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,396.23,291.85
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,427.86,314.44
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,456.73,334.16
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,443.24,325.25
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,429.74,316.51
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,479.46,353.48
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,514.42,378.29
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,458.39,337.35
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,403.31,297.71
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,327.25,243.04
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,261.15,195.49
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,278.16,205.73
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,299.65,217.56
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,261.93,189.85
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,227.75,166.1
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,180.0,135.04
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,139.62,111.31
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,137.69,110.21
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,142.26,114.44
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,125.39,100.96
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,108.08,86.88
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,90.93,72.49
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,73.41,57.47
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,56.17,42.48
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,39.16,27.39
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,23.36,12.09
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.28,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,72.42,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,203.32,148.19
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,294.69,233.81
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,402.48,323.32
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,323.77,261.64
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,237.8,190.64
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,268.49,214.48
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,298.21,236.55
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,292.46,230.64
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,301.27,235.92
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,383.01,297.78
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,447.65,345.13
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,480.97,368.37
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,513.38,390.82
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,521.58,394.2
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,528.56,396.86
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,573.81,429.0
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,617.65,459.56
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,646.47,478.31
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,687.32,504.97
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,707.57,518.66
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,725.34,530.72
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,660.28,483.81
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,607.45,445.29
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,509.68,375.3
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,412.62,304.65
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,422.01,311.23
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,430.16,316.47
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,530.64,391.28
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,612.03,449.41
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,519.46,381.48
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,442.64,325.31
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,315.08,233.56
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,192.65,143.16
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,153.25,113.6
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,114.31,83.95
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,82.16,59.14
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,48.74,33.03
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,88.5,64.49
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,125.12,93.31
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,70.42,50.66
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,12.35,4.78
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.69,2.57
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.04,0.34
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.72,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.39,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.51,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.63,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.75,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.88,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.44,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.91,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,11.42,2.89
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,21.57,11.9
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,31.73,20.57
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,44.14,31.02
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,56.82,41.55
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,83.27,63.04
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,109.67,84.05
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,358.92,285.89
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,575.73,449.6
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,519.47,401.53
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,437.82,336.4
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,510.98,390.8
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,602.87,456.1
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,665.83,499.05
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,728.05,540.63
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,682.78,505.08
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,619.28,457.92
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,592.18,437.33
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,564.69,416.26
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,523.7,386.45
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,497.33,366.8
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,527.08,387.14
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,562.18,410.43
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,576.77,420.35
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,588.85,428.57
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,618.05,449.82
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,638.55,464.56
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,594.35,432.85
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,552.47,403.02
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,529.24,386.81
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,504.66,369.1
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,301.84,223.64
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,110.33,80.53
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,128.45,94.95
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,145.87,108.45
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,224.89,166.13
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,292.51,212.9
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,233.98,171.87
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,196.59,147.71
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,109.26,81.29
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.7,2.57
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.37,1.48
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.04,0.37
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.72,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.39,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.51,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.75,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.88,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.44,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,44.97,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,132.76,93.11
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,240.64,189.78
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,344.32,276.53
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,422.67,341.11
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,505.9,407.11
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,585.37,466.14
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,661.24,520.37
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,459.86,364.11
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,234.86,181.97
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,562.13,440.0
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,857.72,649.64
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,753.16,571.07
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,627.16,474.28
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,650.78,489.3
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,672.66,502.21
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,567.72,424.11
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,463.65,345.8
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,570.28,423.1
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,657.51,483.86
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,812.24,597.84
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,919.61,670.75
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,838.96,613.72
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,738.26,538.84
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,789.11,579.49
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,811.65,597.16
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,712.18,523.51
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,613.6,448.66
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,570.45,418.02
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,533.51,391.24
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,469.12,344.76
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,416.85,306.82
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,415.39,305.71
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,414.91,304.39
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,397.89,289.54
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,367.78,262.92
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,325.9,227.36
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,276.91,185.53
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,232.19,153.81
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,197.67,133.37
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,132.8,89.21
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,75.04,57.04
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,72.5,55.21
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,69.67,53.08
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,67.21,51.32
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,64.6,49.38
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,59.28,45.03
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,52.24,39.03
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,43.26,31.11
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,33.97,22.62
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,21.14,8.6
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.1,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,14.94,6.44
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,22.88,13.18
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,32.16,21.0
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,41.46,28.73
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,51.67,37.07
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,61.89,45.31
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,50.8,36.08
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,39.74,26.92
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,63.27,45.8
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,87.17,64.64
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,104.0,77.77
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,120.82,90.78
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,140.05,105.46
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,159.21,119.92
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,184.95,139.57
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,210.51,158.87
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,214.45,161.57
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,218.34,164.3
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,242.61,182.45
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,266.47,200.1
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,291.65,218.24
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,316.21,235.72
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,364.87,271.21
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,404.2,299.39
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,346.06,256.84
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,289.99,215.7
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,284.76,212.42
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,279.5,208.97
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,306.04,228.74
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,332.59,248.2
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,294.18,219.73
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,265.27,198.43
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,265.82,198.91
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,272.04,203.4
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,167.41,125.13
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,59.4,41.92
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,35.83,23.27
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,12.36,4.38
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,52.19,36.69
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,91.08,71.24
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,107.77,85.3
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,124.42,99.35
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,104.18,82.95
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,77.58,60.94
