Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,84.75,66.42
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,66.8,51.5
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,58.49,44.47
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,49.84,36.86
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,37.26,25.63
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,24.21,12.54
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,14.1,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,26.16,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,78.26,33.24
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,178.23,137.99
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,288.63,231.17
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,367.68,296.54
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,451.63,362.88
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,503.54,401.55
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,556.17,439.19
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,506.93,397.92
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,468.27,364.31
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,406.73,314.79
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,341.05,261.77
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,486.63,372.42
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,634.27,479.03
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,542.98,408.5
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,450.23,337.36
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,716.33,535.27
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,929.88,679.82
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,928.5,675.05
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,923.65,670.05
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,912.17,661.86
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,897.3,651.62
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,769.59,560.73
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,631.31,458.29
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,586.49,426.87
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,543.6,396.05
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,643.23,472.48
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,711.6,523.79
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,669.42,492.65
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,625.72,460.49
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,546.09,400.29
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,485.8,354.73
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,466.73,339.53
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,430.91,308.57
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,378.6,265.45
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,326.66,222.02
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,267.2,173.18
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,215.23,131.38
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,163.56,93.96
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,114.02,66.58
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,80.4,61.09
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,79.84,61.03
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,77.26,59.12
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,74.46,57.01
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,70.54,54.02
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,64.83,49.41
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,56.81,42.65
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,48.47,35.34
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,36.2,24.43
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.49,11.25
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,41.11,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,122.32,49.0
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,224.21,173.27
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,320.84,256.3
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,400.51,321.88
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,485.09,388.0
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,551.98,437.18
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,628.6,491.08
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,683.32,527.33
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,737.39,562.12
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,781.89,589.71
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,824.74,615.73
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,855.46,634.1
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,883.62,650.77
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,904.1,661.04
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,916.03,665.81
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,924.99,670.17
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,930.54,672.49
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,928.66,669.29
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,923.31,664.08
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,822.07,594.18
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,709.98,512.81
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,791.12,573.09
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,848.76,612.97
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,819.34,592.98
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,787.27,571.91
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,750.06,546.64
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,710.81,519.24
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,668.62,489.01
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,624.85,457.0
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,566.91,412.92
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,521.4,377.95
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,466.99,338.2
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,416.72,300.94
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,371.39,267.25
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,327.79,235.68
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,226.45,163.82
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,142.19,105.08
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,137.43,101.9
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,132.64,98.57
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,133.95,104.79
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,135.3,106.46
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,120.58,95.0
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,105.71,83.24
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,89.25,69.91
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,72.59,56.15
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,56.52,42.56
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,40.25,28.53
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,26.01,16.02
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,11.43,2.21
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,37.23,24.0
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,65.03,47.68
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,114.14,89.07
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,155.75,123.85
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,206.81,165.34
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,274.13,218.32
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,427.7,338.98
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,590.72,459.41
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,545.84,420.77
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,495.43,379.54
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,523.56,397.5
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,550.25,413.59
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,499.17,372.81
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,429.63,319.51
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,403.46,299.5
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,377.85,279.69
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,392.63,289.23
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,406.77,298.0
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,387.74,283.86
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,369.31,270.37
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,494.42,360.11
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,601.4,433.28
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,631.91,454.13
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,651.16,467.88
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,680.44,490.06
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,692.96,499.98
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,652.93,471.63
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,611.77,442.33
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,567.0,410.19
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,521.17,376.31
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,472.54,339.39
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,424.21,301.65
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,372.49,260.19
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,318.93,216.18
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,267.88,174.94
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,218.5,136.31
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,168.18,100.65
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,119.87,75.01
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,93.57,72.22
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,92.54,71.83
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,88.5,68.75
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,83.6,64.92
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,77.24,59.9
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,70.56,54.45
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,60.86,46.22
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,50.74,37.32
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,36.87,24.91
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,21.05,7.79
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,32.06,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,88.52,23.71
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,206.68,159.77
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,305.25,244.91
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,385.19,311.32
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,470.12,378.54
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,539.38,430.04
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,618.26,485.62
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,548.7,428.76
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,440.43,343.1
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,436.15,336.99
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,428.89,328.16
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,492.89,374.57
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,556.77,419.29
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,750.22,557.37
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,911.87,661.64
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,780.33,569.08
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,614.5,449.63
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,636.32,464.42
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,669.6,485.15
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,493.59,361.54
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,316.59,232.93
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,232.86,171.74
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,151.58,110.79
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,422.18,313.4
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,659.06,477.12
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,688.5,499.29
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,699.28,509.4
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,656.88,479.19
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,613.2,447.74
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,510.17,372.21
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,436.5,318.15
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,437.35,317.59
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,418.61,298.56
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,366.52,256.08
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,314.67,213.16
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,262.83,170.99
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,212.69,131.68
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,181.47,118.31
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,178.0,128.82
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,125.05,98.06
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,89.95,69.72
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,87.04,67.6
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,83.06,64.53
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,76.67,59.46
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,69.95,53.96
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,60.57,45.96
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,50.81,37.32
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,36.42,24.41
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,20.24,5.92
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,11.37,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,24.4,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,70.81,12.32
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,169.51,129.4
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,260.54,207.62
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,353.75,284.02
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,437.93,350.96
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,506.74,402.92
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,577.7,454.47
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,633.83,494.78
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,690.04,533.92
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,742.23,568.37
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,786.16,596.44
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,819.32,615.97
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,850.04,633.66
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,718.33,535.8
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,555.85,413.96
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,512.29,381.31
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,452.89,336.68
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,702.98,521.01
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,905.27,658.86
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,756.81,552.13
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,596.55,435.06
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,616.28,449.9
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,639.96,466.23
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,719.53,526.81
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,774.66,568.7
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,739.35,542.18
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,701.7,514.33
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,572.35,419.3
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,467.16,340.82
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,505.31,370.5
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,520.1,379.38
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,432.28,313.75
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,382.77,278.6
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,353.59,256.37
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,323.69,233.18
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,283.04,203.98
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,246.94,178.78
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,184.13,122.76
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,106.95,66.91
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,86.24,66.02
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,85.18,65.56
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,82.02,63.18
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,77.88,59.95
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,71.99,55.3
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,65.82,50.25
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,56.68,42.45
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,47.16,34.05
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,33.27,21.59
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,19.45,3.61
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,48.01,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,133.44,16.38
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,255.87,197.15
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,372.07,297.93
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,456.22,367.83
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,544.85,437.06
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,348.63,282.19
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,87.3,65.65
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,198.0,155.87
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,303.62,238.6
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,419.79,327.95
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,539.3,416.45
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,563.67,431.92
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,586.2,446.39
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,555.08,420.69
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,539.95,406.66
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,465.49,349.43
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,376.46,281.41
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,507.73,378.1
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,619.28,456.89
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,602.46,443.25
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,585.2,430.0
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,614.36,451.28
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,646.82,474.3
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,532.7,391.85
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,428.41,315.4
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,587.9,438.33
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,703.95,524.26
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,546.74,405.9
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,420.32,309.65
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,480.53,356.25
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,516.69,380.17
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,465.35,338.21
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,413.47,295.12
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,327.51,233.26
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,296.48,217.27
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,264.46,194.69
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,227.64,168.84
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,172.73,128.74
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,126.89,94.75
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,140.6,111.0
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,144.29,114.63
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,128.76,102.24
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,112.83,89.38
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,80.51,62.69
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,52.79,39.41
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,47.17,34.57
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,41.37,29.28
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,29.13,18.18
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.13,0.64
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,29.05,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,192.6,146.29
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,324.55,258.87
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,407.71,328.83
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,503.17,405.15
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,575.61,459.59
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,649.62,513.16
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,589.17,464.81
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,507.39,398.34
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,412.02,321.92
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,310.9,239.9
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,304.55,233.55
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,298.19,227.04
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,640.03,489.87
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,923.94,685.13
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,672.74,505.96
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,363.22,271.15
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,375.63,280.12
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,387.5,287.75
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,480.78,356.46
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,580.0,427.29
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,636.18,467.65
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,677.42,497.34
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,743.47,549.45
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,779.33,577.52
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,741.18,551.06
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,700.76,521.72
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,510.71,380.61
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,355.49,262.54
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,448.34,333.59
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,513.24,377.91
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,461.19,335.12
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,408.52,291.18
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,325.01,231.08
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,296.8,217.44
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,279.94,201.47
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,244.17,171.12
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,205.15,143.18
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,165.32,119.89
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,116.36,90.78
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,80.71,61.89
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,78.41,60.24
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,75.39,57.92
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,70.08,53.72
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,64.55,49.17
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,56.04,41.86
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,47.24,33.99
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,32.94,20.99
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,17.54,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,26.89,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,76.12,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,199.68,150.68
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,302.37,240.0
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,387.3,311.43
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,478.25,384.85
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,552.64,441.32
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,623.87,493.12
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,452.58,359.28
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,258.78,202.17
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,386.91,302.72
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,500.48,388.15
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,449.7,345.59
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,378.73,288.71
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,494.79,375.31
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,592.5,445.56
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,632.85,472.63
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,654.54,486.89
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,795.45,590.71
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,915.26,671.56
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,902.04,660.97
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,885.43,649.13
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,859.5,631.39
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,838.21,616.89
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,807.89,596.07
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,774.83,573.42
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,674.53,497.32
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,581.71,425.61
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,606.21,446.87
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,610.01,450.72
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,561.81,413.35
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,512.58,374.49
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,461.19,332.93
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,409.27,289.93
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,350.14,241.08
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,297.79,196.98
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,243.86,152.27
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,191.32,111.32
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,132.42,72.0
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,82.82,52.26
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,71.3,53.54
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,70.52,53.23
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,69.91,53.05
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,69.35,52.87
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,65.5,49.86
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,59.77,45.12
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,51.82,38.27
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,43.6,30.9
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,29.92,18.36
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.26,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,28.64,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,151.98,113.61
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,250.98,199.75
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,350.36,282.29
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,443.22,357.04
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,524.31,420.11
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,616.14,487.81
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,674.45,528.93
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,732.24,568.75
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,784.43,602.52
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,835.28,634.62
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,865.68,652.03
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,887.98,663.89
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,910.76,676.11
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,930.35,686.17
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,937.14,689.15
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,940.4,690.04
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,929.4,680.55
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,924.68,675.52
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,911.55,666.11
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,895.0,654.6
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,872.89,638.22
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,847.59,619.86
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,816.79,599.12
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,783.22,576.49
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,745.3,549.32
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,705.13,519.22
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,661.12,486.79
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,615.38,452.39
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,566.22,414.68
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,516.04,375.21
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,463.86,333.84
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,406.09,287.2
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,350.88,240.92
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,296.25,194.71
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,240.8,148.76
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,186.7,106.82
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,133.88,73.03
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,76.25,48.99
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,68.06,50.9
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,67.43,50.69
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,66.27,50.03
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,65.09,49.32
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,61.4,46.53
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,57.58,43.46
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,49.0,36.03
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,41.43,29.16
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,28.43,17.02
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,15.46,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,21.54,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,138.06,102.0
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,227.5,180.18
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,310.14,250.36
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,413.9,334.67
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,494.89,398.37
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,579.67,462.66
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,637.26,503.27
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,702.44,548.1
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,755.79,583.14
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,807.72,616.45
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,839.93,635.42
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,869.59,652.55
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,893.89,665.92
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,909.93,673.72
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,918.04,677.68
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,922.69,679.53
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,922.61,677.04
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,918.89,672.33
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,905.83,662.68
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,881.23,645.53
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,864.02,632.46
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,842.98,616.91
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,812.46,596.31
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,779.11,573.81
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,740.78,546.35
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,700.12,515.72
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,656.04,483.04
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,610.14,448.33
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,560.75,410.38
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,510.13,370.49
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,457.42,328.57
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,404.15,284.95
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,349.59,239.03
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,288.45,187.96
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,232.34,141.79
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,177.49,99.63
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,123.75,65.63
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,72.3,54.29
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,67.34,50.54
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,60.19,44.9
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,58.68,43.81
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,57.09,42.62
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,53.79,40.1
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,50.37,37.34
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,44.15,31.9
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,37.73,26.0
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,25.0,14.02
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,15.46,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
