Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,50.44,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,204.37,135.24
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,330.56,259.35
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,419.64,334.06
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,513.96,407.59
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,584.99,458.72
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,657.66,508.1
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,710.01,541.37
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,757.48,569.96
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,797.85,591.54
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,836.07,610.91
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,863.45,625.7
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,887.88,638.63
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,895.06,640.58
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,907.9,646.45
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,913.01,648.8
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,914.55,649.13
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,909.21,644.54
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,900.25,637.83
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,885.43,627.83
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,867.1,615.77
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,842.8,599.23
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,815.29,580.7
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,783.08,559.93
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,748.01,537.2
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,708.21,509.43
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,666.1,479.5
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,620.84,446.69
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,573.75,411.7
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,523.13,372.63
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,471.38,331.67
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,416.98,288.75
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,362.17,244.33
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,300.9,194.66
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,247.89,151.61
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,192.68,109.05
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,139.06,73.67
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,86.34,51.41
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,63.62,46.49
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,62.28,45.7
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,60.86,44.81
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,58.52,43.13
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,56.11,41.31
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,51.04,37.24
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,45.79,32.79
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,37.07,25.09
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,26.59,15.25
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,13.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,18.23,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,131.02,82.7
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,242.81,188.54
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,326.9,258.55
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,416.65,329.64
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,492.8,386.85
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,571.96,443.47
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,480.17,371.55
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,378.97,292.07
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,469.05,358.23
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,543.57,410.14
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,561.3,420.27
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,576.82,429.29
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,510.4,378.97
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,459.1,339.23
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,511.28,375.85
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,561.75,409.88
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,595.0,431.66
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,638.41,459.87
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,761.25,548.24
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,861.05,615.69
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,834.74,597.07
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,812.12,582.0
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,779.77,561.63
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,744.66,538.61
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,667.91,482.77
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,595.5,429.87
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,591.73,428.78
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,572.75,414.67
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,461.45,333.24
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,388.01,280.79
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,385.38,273.92
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,363.32,247.15
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,248.21,169.17
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,218.2,160.09
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,179.85,115.99
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,133.99,70.43
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,80.0,48.89
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,67.2,49.89
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,59.29,43.68
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,57.7,42.62
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,55.19,40.67
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,52.57,38.56
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,47.72,34.62
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,42.69,30.31
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,34.69,23.23
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,26.4,14.95
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,45.45,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,186.67,117.07
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,305.9,240.56
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,394.94,315.63
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,489.04,389.91
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,556.33,438.32
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,624.59,484.44
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,679.94,520.64
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,734.57,555.12
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,773.77,578.09
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,810.85,599.27
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,711.9,529.84
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,595.11,444.04
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,750.4,556.12
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,891.64,648.13
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,897.92,649.96
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,900.66,650.97
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,894.95,645.38
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,885.71,637.75
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,871.0,628.01
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,852.89,616.18
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,827.0,598.46
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,798.31,578.93
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,766.24,557.29
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,731.56,533.12
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,691.88,504.19
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,650.4,473.48
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,604.97,440.18
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,558.21,405.06
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,453.45,328.34
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,383.39,278.19
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,379.17,270.55
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,350.96,240.4
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,299.33,198.11
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,250.88,159.24
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,199.53,120.56
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,150.45,89.18
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,104.01,71.16
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,97.26,74.5
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,93.46,71.81
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,89.32,68.81
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,83.45,64.3
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,77.31,59.42
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,67.85,51.55
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,57.97,43.03
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,43.9,30.69
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,27.92,15.6
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,134.47,79.33
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,255.66,199.78
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,342.18,273.85
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,435.46,349.96
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,522.68,417.94
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,608.52,481.48
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,515.24,407.86
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,383.65,302.62
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,322.05,252.05
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,241.68,186.34
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,332.32,256.55
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,439.15,336.1
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,436.64,331.58
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,417.47,315.48
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,398.19,299.94
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,379.21,284.7
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,656.75,495.11
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,873.98,645.03
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,769.46,568.95
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,643.49,474.24
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,628.34,462.47
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,612.2,449.52
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,681.23,503.59
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,720.45,534.93
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,630.05,464.64
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,547.89,401.18
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,518.99,380.19
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,489.49,358.19
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,478.72,349.33
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,451.62,324.96
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,394.72,278.23
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,341.58,233.41
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,286.57,187.04
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,232.36,142.14
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,178.32,100.82
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,125.95,67.78
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,75.02,56.38
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,63.45,47.08
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,87.5,67.29
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,114.53,90.01
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,83.29,64.31
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,55.06,40.81
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,49.93,36.53
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,44.64,31.87
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,33.6,22.12
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,23.52,11.78
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,131.76,74.01
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,251.9,196.62
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,338.83,271.79
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,432.47,349.16
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,509.35,409.68
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,584.49,465.69
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,403.18,322.2
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,200.53,156.01
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,234.0,182.0
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,267.15,206.88
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,570.42,444.7
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,832.74,632.58
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,852.84,642.05
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,869.76,650.97
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,751.44,564.92
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,616.49,461.91
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,626.78,468.08
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,635.22,472.23
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,632.85,470.46
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,628.72,467.5
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,525.88,390.58
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,431.49,319.19
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,596.0,445.29
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,713.2,531.83
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,674.4,502.38
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,633.55,471.73
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,589.86,438.11
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,542.96,401.39
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,493.15,361.72
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,442.66,320.5
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,376.61,270.8
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,339.55,245.88
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,304.31,217.56
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,267.74,188.29
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,208.64,136.71
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,134.42,78.87
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,87.23,66.96
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,86.21,66.39
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,84.05,64.98
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,80.94,62.73
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,76.16,58.9
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,71.18,54.78
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,62.22,47.21
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,52.9,39.05
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,39.88,27.46
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,24.86,12.23
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,21.36,6.46
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,47.69,32.62
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,96.02,73.54
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,137.33,108.55
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,177.67,141.82
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,218.3,174.46
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,189.24,149.57
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,147.87,114.72
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,284.56,224.71
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,427.2,333.83
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,439.55,340.55
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,450.44,346.77
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,557.68,426.52
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,647.63,491.27
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,648.05,489.06
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,646.5,486.2
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,682.57,511.24
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,727.16,541.18
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,735.22,545.71
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,740.04,548.25
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,689.54,510.85
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,636.13,471.72
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,601.95,446.66
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,568.56,421.97
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,546.65,405.31
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,523.98,387.92
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,427.39,317.32
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,344.11,256.16
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,369.12,274.45
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,388.61,287.11
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,350.93,259.12
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,315.9,233.3
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,244.47,181.68
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,182.18,137.32
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,121.42,91.02
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,57.51,40.91
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,32.67,22.16
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,7.93,1.13
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,7.04,0.41
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.94,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.9,0.74
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,13.62,5.73
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,19.35,10.72
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,25.97,16.39
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,32.61,21.99
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,32.62,21.93
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,32.63,21.86
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,64.13,47.97
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,97.13,74.87
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,115.54,89.61
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,133.86,104.18
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,161.1,125.95
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,188.17,147.37
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,150.14,116.52
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,113.64,86.91
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,135.96,104.59
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,158.11,121.9
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,183.59,141.97
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,208.67,161.58
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,228.34,176.48
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,247.51,190.89
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,230.63,177.65
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,214.1,164.75
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,207.3,159.14
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,200.58,153.62
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,216.29,165.87
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,231.29,177.5
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,232.62,178.59
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,233.57,179.43
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,217.1,166.81
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,201.01,154.51
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,121.55,92.22
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,38.04,25.41
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,36.24,24.11
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,34.45,22.78
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,64.15,49.63
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,92.14,73.74
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,81.67,65.02
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,71.11,56.16
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,60.05,46.74
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,48.57,36.8
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,37.49,27.12
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,26.42,17.29
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,16.71,8.51
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,7.02,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.64,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,60.77,24.97
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,125.11,97.59
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,199.47,162.74
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,262.96,217.66
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,318.91,264.4
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,376.56,310.9
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,417.34,341.73
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,457.0,370.79
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,311.76,251.98
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,153.44,119.98
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,248.68,196.58
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,332.38,261.35
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,379.64,296.52
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,425.96,330.35
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,421.7,325.48
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,417.17,320.73
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,550.27,420.97
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,676.42,511.08
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,597.97,450.98
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,512.86,386.91
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,456.01,344.81
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,410.73,310.64
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,477.27,360.79
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,530.68,399.78
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,505.27,380.47
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,480.23,361.8
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,473.14,357.14
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,459.39,347.03
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,431.12,325.04
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,401.73,301.75
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,363.0,271.37
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,326.15,242.34
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,296.39,215.74
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,259.09,182.85
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,216.69,154.22
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,193.37,143.15
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,162.74,132.0
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,148.5,120.66
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,133.65,108.63
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,118.22,95.96
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,82.71,65.95
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,55.03,42.22
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,49.03,37.0
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,42.83,31.31
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,30.27,19.84
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,18.9,5.15
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,159.4,65.42
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,313.74,248.33
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,403.47,327.8
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,498.96,405.85
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,568.98,459.82
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,640.58,512.19
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,688.39,544.15
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,740.48,577.92
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,780.03,600.4
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,817.42,620.65
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,844.47,634.49
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,868.54,646.14
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,875.16,646.7
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,886.99,651.01
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,891.75,651.99
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,892.91,650.85
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,886.71,643.89
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,876.88,634.86
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,860.92,623.99
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,841.46,611.02
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,817.52,594.66
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,790.17,576.12
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,756.78,554.18
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,720.53,529.17
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,680.16,499.61
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,637.39,467.71
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,590.99,433.02
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,542.78,396.02
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,491.26,355.51
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,438.47,312.78
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,384.2,267.75
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,329.43,221.41
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,272.53,173.34
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,215.81,126.81
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,159.55,85.36
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,104.5,54.96
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,54.53,40.12
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,53.35,39.33
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,51.65,38.14
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,49.88,36.87
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,47.19,34.68
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,44.43,32.35
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,36.41,25.52
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,32.02,21.57
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,24.34,14.45
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,16.39,1.87
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,171.25,60.23
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,341.78,273.16
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,432.11,355.71
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,528.31,435.91
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,597.71,491.1
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,664.1,541.27
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,716.22,578.42
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,767.18,613.43
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,806.26,637.95
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,843.06,660.34
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,861.12,669.3
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,884.53,682.2
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,899.74,689.6
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,911.49,694.72
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,915.15,694.38
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,915.08,691.7
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,908.49,684.75
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,898.13,675.45
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,881.91,663.64
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,862.02,649.46
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,835.61,629.83
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,805.91,608.03
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,771.57,584.05
2016,9,29,12,30,945.0,97.0,4.5,26.0,887.0,734.27,556.68
2016,9,29,12,45,944.0,97.0,4.5,26.0,880.5,693.24,525.48
2016,9,29,13,0,943.0,97.0,4.5,26.0,874.0,649.7,491.78
2016,9,29,13,15,940.0,96.0,4.45,26.0,858.5,601.88,453.98
2016,9,29,13,30,937.0,95.0,4.4,26.0,843.0,552.16,413.83
2016,9,29,13,45,932.5,93.5,4.4,26.0,820.0,499.63,370.59
2016,9,29,14,0,928.0,92.0,4.4,26.0,797.0,445.77,325.13
2016,9,29,14,15,920.0,91.0,4.35,26.0,765.0,389.98,277.06
2016,9,29,14,30,912.0,90.0,4.3,26.0,733.0,333.65,227.82
2016,9,29,14,45,899.0,89.0,4.25,26.0,694.0,275.87,177.74
2016,9,29,15,0,886.0,88.0,4.2,26.0,655.0,218.56,129.94
2016,9,29,15,15,870.5,85.5,4.1,25.5,609.5,160.63,87.14
2016,9,29,15,30,855.0,83.0,4.0,25.0,564.0,103.96,56.38
2016,9,29,15,45,835.0,79.5,3.95,25.0,514.0,56.98,42.76
2016,9,29,16,0,815.0,76.0,3.9,25.0,464.0,55.85,41.99
2016,9,29,16,15,784.5,72.0,3.55,24.5,409.5,54.21,40.84
2016,9,29,16,30,754.0,68.0,3.2,24.0,355.0,52.52,39.63
2016,9,29,16,45,708.5,62.5,2.9,23.5,298.5,49.47,37.18
2016,9,29,17,0,663.0,57.0,2.6,23.0,242.0,46.36,34.57
2016,9,29,17,15,591.5,50.0,2.35,22.0,186.5,38.19,27.5
2016,9,29,17,30,520.0,43.0,2.1,21.0,131.0,33.89,23.53
2016,9,29,17,45,393.0,31.5,1.85,20.0,83.5,25.37,15.52
2016,9,29,18,0,266.0,20.0,1.6,19.0,36.0,16.52,0.0
2016,9,29,18,15,133.0,10.0,1.6,18.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
