Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,171.72,47.36
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,345.01,275.36
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,436.97,359.01
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,535.0,439.65
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,597.7,488.77
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,667.81,540.86
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,720.59,576.12
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,772.18,608.73
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,810.79,629.4
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,847.03,647.39
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,864.28,655.45
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,886.91,667.33
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,900.89,673.36
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,911.36,677.25
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,914.94,677.39
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,914.79,675.33
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,907.26,667.37
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,895.99,657.28
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,878.74,644.75
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,857.9,630.09
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,832.15,611.18
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,803.03,590.22
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,768.24,567.34
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,730.54,541.01
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,688.7,511.33
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,644.42,479.08
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,596.81,443.06
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,547.31,404.57
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,494.43,362.21
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,440.33,317.5
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,384.21,270.42
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,327.63,221.98
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,269.89,172.63
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,212.44,125.26
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,154.62,83.07
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,98.14,53.5
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,54.99,41.26
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,53.77,40.42
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,52.04,39.18
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,50.26,37.87
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,47.53,35.61
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,44.77,33.21
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,36.69,26.2
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,32.31,22.16
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,24.17,14.35
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,9.65,2.47
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.06,6.33
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,18.47,10.12
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,22.89,13.85
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,54.33,40.23
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,87.97,67.78
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,119.84,93.06
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,151.69,117.65
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,292.57,228.98
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,438.58,337.7
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,420.93,321.64
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,387.33,295.32
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,347.96,265.03
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,309.95,235.61
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,287.61,218.18
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,279.22,211.13
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,588.18,445.36
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,828.75,607.23
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,729.4,533.57
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,618.86,452.5
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,592.01,433.79
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,565.07,414.13
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,509.17,373.43
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,458.02,336.15
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,508.01,373.53
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,528.54,385.43
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,477.31,344.89
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,425.05,302.81
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,371.31,258.5
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,317.18,212.86
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,215.53,146.23
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,198.91,149.79
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,189.26,138.77
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,172.35,126.37
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,156.38,125.29
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,149.58,120.18
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,133.63,107.6
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,117.25,94.44
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,100.13,80.19
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,82.59,65.3
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,64.94,50.2
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,46.92,34.39
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,30.25,19.09
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.22,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,129.59,6.99
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,261.96,203.99
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,352.09,283.52
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,449.96,362.46
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,523.32,418.48
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,598.11,472.03
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,654.55,510.13
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,710.29,546.48
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,751.92,571.99
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,791.51,595.66
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,821.46,613.65
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,848.61,629.76
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,859.79,635.32
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,872.86,642.39
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,878.94,644.29
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,881.43,644.07
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,876.12,638.96
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,867.21,631.75
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,851.39,621.42
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,832.13,608.97
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,809.47,593.15
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,788.58,578.59
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,754.56,555.7
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,717.68,529.25
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,676.38,499.56
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,632.71,467.39
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,585.51,431.5
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,536.53,393.28
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,484.3,351.02
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,430.95,306.75
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,375.53,260.41
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,319.81,213.09
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,263.79,166.14
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,201.39,116.49
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,144.72,76.94
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,89.83,50.6
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,63.98,48.3
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,62.75,47.47
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,61.01,46.28
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,53.93,40.5
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,50.71,37.93
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,47.4,35.15
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,41.78,30.26
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,36.01,24.96
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,25.29,14.73
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,14.06,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,121.7,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,247.03,189.87
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,336.33,269.14
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,436.29,350.49
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,508.79,407.1
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,582.71,461.48
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,638.55,500.9
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,693.76,538.65
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,739.36,568.55
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,783.25,596.66
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,811.67,613.15
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,832.78,624.68
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,848.86,632.89
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,861.6,638.97
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,867.23,641.71
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,869.3,642.31
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,865.17,638.13
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,857.38,631.7
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,841.12,620.61
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,815.64,603.48
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,711.73,527.18
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,598.51,442.08
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,661.09,490.99
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,697.59,519.0
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,657.48,488.04
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,615.12,455.37
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,568.71,419.77
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,520.8,382.12
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,470.13,341.52
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,418.57,299.09
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,364.63,253.89
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,310.7,208.12
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,255.94,162.3
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,202.22,119.51
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,148.65,82.77
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,89.68,53.18
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,68.73,52.08
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,67.87,51.57
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,65.8,50.12
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,63.66,48.57
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,59.33,45.08
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,54.84,41.29
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,47.42,34.87
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,39.73,27.9
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,25.44,14.46
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,14.55,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,84.0,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,173.91,131.76
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,274.56,220.07
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,368.91,299.16
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,287.95,233.59
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,183.17,146.12
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,187.69,149.24
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,191.7,151.49
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,222.27,175.25
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,252.54,198.31
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,296.91,232.69
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,340.69,266.09
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,257.29,199.57
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,169.04,128.94
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,396.08,307.72
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,609.74,466.27
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,554.62,421.9
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,513.4,388.74
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,558.45,422.49
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,608.62,458.81
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,687.18,519.0
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,742.78,560.9
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,710.37,536.09
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,675.35,509.57
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,574.79,432.06
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,488.35,365.26
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,507.83,380.37
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,503.07,374.24
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,453.67,332.75
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,403.3,289.87
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,351.21,245.59
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,299.14,200.92
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,245.43,155.69
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,192.63,113.57
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,140.43,77.99
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,83.17,50.12
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,65.71,49.58
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,64.39,48.68
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,62.17,47.09
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,59.87,45.38
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,55.79,41.98
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,51.57,38.33
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,44.91,32.49
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,36.29,24.71
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,24.26,12.98
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,13.64,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,104.29,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,213.22,160.54
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,303.52,242.07
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,401.58,323.61
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,481.58,387.85
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,561.83,449.17
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,618.62,489.6
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,674.91,528.25
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,570.85,446.53
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,432.12,336.85
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,635.21,491.22
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,813.94,614.56
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,831.29,620.6
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,845.37,625.68
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,850.9,627.61
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,852.9,627.41
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,847.57,621.26
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,838.68,613.0
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,822.57,601.37
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,797.57,584.0
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,776.05,568.3
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,750.98,550.28
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,717.94,526.94
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,682.22,501.01
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,642.49,470.84
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,600.5,438.52
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,554.59,403.56
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,507.1,366.5
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,457.19,326.73
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,406.25,285.05
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,353.0,240.74
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,293.22,191.1
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,237.71,145.14
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,182.9,102.28
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,128.92,66.78
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,76.71,45.69
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,61.67,45.64
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,59.97,44.4
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,52.89,38.76
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,51.24,37.58
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,47.92,34.91
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,44.5,32.03
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,38.76,27.06
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,32.87,21.68
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,22.02,10.76
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,108.03,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,223.27,166.42
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,313.91,248.92
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,416.29,333.27
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,502.19,401.57
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,590.59,467.89
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,645.27,506.0
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,699.4,542.41
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,568.76,442.69
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,401.27,311.15
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,628.2,484.35
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,831.98,624.06
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,849.25,631.17
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,855.55,632.51
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,860.0,634.11
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,860.89,633.5
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,856.06,628.03
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,847.57,620.36
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,764.78,562.77
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,667.51,490.86
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,602.37,442.97
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,542.17,398.0
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,539.26,395.84
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,528.82,388.08
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,518.65,379.97
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,505.59,369.5
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,518.57,378.91
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,507.76,368.06
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,429.09,308.93
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,379.71,273.7
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,345.23,240.56
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,294.17,190.4
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,239.34,145.12
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,178.35,98.19
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,123.41,62.67
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,70.28,42.64
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,59.03,43.47
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,57.95,42.74
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,55.99,41.35
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,49.25,35.91
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,46.56,33.77
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,43.87,31.49
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,38.08,26.46
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,32.16,21.02
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,21.25,9.62
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,10.91,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,90.35,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,240.85,177.28
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,334.2,261.92
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,434.39,343.12
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,237.75,191.58
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,7.91,0.87
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.59,0.0
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.28,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,8.8,1.57
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.33,4.42
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,424.37,337.74
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,822.49,624.32
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,834.68,628.08
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,843.44,632.73
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,840.19,630.22
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,841.14,630.78
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,748.44,563.04
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,627.78,470.82
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,605.93,454.67
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,583.55,437.62
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,545.32,409.44
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,516.54,387.93
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,605.8,458.12
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,663.68,502.97
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,623.73,472.06
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,582.38,439.83
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,380.89,288.6
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,223.95,169.11
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,300.78,226.96
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,360.78,269.24
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,303.63,226.96
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,258.69,195.18
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,248.16,183.7
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,225.79,162.81
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,185.12,130.4
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,125.47,100.58
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,121.04,97.25
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,131.74,106.59
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,116.03,93.83
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,100.15,80.71
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,83.75,66.87
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,67.19,52.58
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,49.39,36.91
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,31.32,20.82
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,18.07,6.98
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.55,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,92.77,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,245.74,187.64
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,339.63,279.54
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,440.34,366.65
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,512.73,426.82
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,586.79,484.86
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,641.74,525.23
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,696.09,563.56
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,736.35,589.2
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,770.26,609.49
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,650.65,515.99
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,508.74,401.45
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,469.9,369.45
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,445.27,347.57
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,457.64,355.3
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,469.03,362.1
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,673.64,519.3
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,836.56,634.42
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,820.91,619.86
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,801.84,604.53
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,776.85,585.58
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,748.68,564.52
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,715.53,538.82
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,679.63,510.86
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,639.97,479.79
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,597.95,446.42
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,551.43,409.89
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,503.31,371.17
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,452.57,329.52
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,400.67,285.81
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,346.51,239.51
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,292.19,192.76
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,230.54,141.55
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,176.28,99.32
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,121.24,64.4
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,68.14,51.92
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,62.73,47.59
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,60.65,46.01
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,53.14,39.87
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,51.08,38.31
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,46.93,34.77
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,42.61,30.96
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,36.31,25.37
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,29.82,19.3
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,19.26,6.82
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,127.64,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,319.94,242.13
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,407.55,333.9
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,510.66,421.07
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,580.66,476.75
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,651.66,529.98
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,704.54,566.96
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,756.3,601.64
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,694.42,552.56
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,609.48,484.55
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,612.15,483.04
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,596.14,467.62
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,763.27,590.96
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,892.15,676.47
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,894.79,675.69
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,893.65,673.66
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,885.6,665.86
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,873.76,655.74
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,855.74,642.87
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,834.06,627.68
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,762.43,575.31
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,682.83,514.36
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,701.63,530.38
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,701.88,531.64
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,659.03,498.82
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,613.79,463.68
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,565.56,425.33
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,515.46,384.42
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,462.07,339.84
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,407.62,293.23
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,351.13,244.06
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,294.25,194.29
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,236.28,144.99
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,178.95,100.08
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,121.53,64.19
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,57.02,43.16
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,56.34,42.87
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,55.82,42.67
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,53.68,41.06
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,51.51,39.36
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,44.2,33.09
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,41.32,30.52
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,35.32,25.02
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,29.18,19.05
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,14.33,2.82
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
