Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,110.25,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,283.24,210.01
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,380.0,307.2
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,484.27,393.81
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,556.75,449.33
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,630.91,502.64
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,680.69,534.72
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,735.15,568.48
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,775.12,590.65
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,812.75,610.53
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,840.29,626.98
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,864.7,641.4
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,879.4,648.23
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,882.94,647.97
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,886.69,647.74
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,886.71,645.27
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,879.08,638.11
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,867.73,628.83
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,850.56,617.23
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,829.78,603.46
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,804.27,586.24
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,775.29,566.79
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,739.84,541.86
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,701.5,514.43
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,658.81,482.89
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,613.75,448.88
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,564.83,411.69
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,514.17,372.1
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,460.98,329.85
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,406.74,285.35
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,350.0,237.65
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,293.02,189.41
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,235.01,141.54
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,177.42,97.75
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,112.2,57.17
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,59.84,44.98
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,58.31,43.89
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,56.72,42.71
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,54.62,41.25
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,52.49,39.69
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,44.32,32.76
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,40.63,29.51
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,34.16,23.71
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,27.51,17.37
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,13.54,1.1
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,106.3,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,274.17,198.85
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,371.75,298.79
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,476.37,386.44
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,546.96,441.95
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,619.15,495.64
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,668.56,528.84
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,722.59,563.85
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,762.63,588.11
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,800.38,610.21
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,826.67,624.03
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,849.88,635.71
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,864.31,642.02
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,867.8,641.22
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,871.59,642.34
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,871.69,641.19
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,864.49,634.19
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,853.6,625.02
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,836.23,612.28
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,815.33,597.36
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,789.36,579.57
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,760.03,559.5
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,725.36,534.46
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,687.81,506.97
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,645.9,476.09
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,601.6,442.66
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,553.44,405.48
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,503.51,365.84
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,451.02,322.46
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,397.35,277.14
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,341.56,229.97
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,285.46,182.37
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,228.31,135.57
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,164.43,87.7
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,107.56,54.47
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,59.15,43.86
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,57.97,43.06
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,56.77,42.21
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,54.27,40.42
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,51.71,38.52
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,43.61,31.77
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,39.9,28.59
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,33.84,23.17
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,27.65,17.19
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,13.63,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,84.4,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,225.28,159.06
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,325.12,260.78
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,430.61,350.33
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,509.31,414.09
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,590.07,475.45
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,645.26,515.49
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,699.85,553.71
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,738.51,578.57
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,780.39,605.21
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,807.32,621.21
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,831.25,635.04
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,847.02,641.91
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,859.35,646.5
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,855.06,640.84
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,854.66,638.15
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,848.13,631.44
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,837.96,622.49
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,820.88,610.02
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,800.33,595.36
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,774.3,576.13
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,745.07,554.4
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,710.74,528.79
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,673.64,500.82
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,632.61,468.72
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,589.26,434.35
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,541.87,396.92
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,492.84,357.34
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,440.76,313.99
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,387.77,269.12
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,333.36,223.15
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,278.75,177.01
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,215.73,126.18
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,160.18,85.19
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,104.89,53.91
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,61.26,45.23
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,60.16,44.51
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,59.06,43.75
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,51.64,37.87
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,49.47,36.29
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,45.96,33.39
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,42.4,30.28
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,35.18,23.91
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,27.72,16.84
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,13.72,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,23.0,10.71
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,55.45,40.1
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,94.44,73.71
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,129.92,104.02
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,165.31,133.58
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,193.97,156.52
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,222.12,178.42
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,232.05,184.67
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,241.71,190.58
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,270.41,211.76
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,298.58,231.91
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,315.33,242.85
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,331.6,253.21
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,434.86,329.03
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,521.14,388.92
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,514.8,381.18
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,507.67,373.92
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,394.24,292.5
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,270.45,201.28
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,465.59,347.71
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,627.35,460.9
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,602.2,442.94
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,574.53,424.2
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,577.54,426.67
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,566.22,417.28
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,509.2,373.38
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,460.86,336.16
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,420.25,302.67
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,370.29,259.47
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,317.25,214.59
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,264.39,169.85
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,215.27,130.95
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,163.72,94.39
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,113.82,66.34
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,77.9,59.69
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,75.85,58.22
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,73.73,56.64
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,70.23,53.98
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,66.62,51.13
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,58.83,44.6
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,51.98,38.64
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,41.35,29.2
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,30.37,18.88
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.18,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,13.62,5.45
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,21.12,11.9
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,29.51,19.03
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,37.92,26.05
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,31.72,20.82
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,25.55,15.59
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,82.49,62.19
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,145.69,112.52
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,161.29,124.2
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,176.86,135.81
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,364.88,282.97
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,539.93,411.55
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,550.62,416.65
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,559.54,421.62
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,579.71,434.66
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,597.65,445.87
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,688.18,513.07
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,758.32,563.2
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,736.79,546.17
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,708.73,525.0
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,676.52,501.4
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,641.71,475.54
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,602.82,445.39
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,561.71,413.03
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,516.98,378.11
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,470.69,341.05
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,417.46,297.97
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,366.28,255.26
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,313.37,210.61
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,260.5,166.02
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,206.78,122.5
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,154.09,84.18
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,101.61,55.81
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,66.4,50.14
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,59.05,44.2
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,57.99,43.46
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,55.71,41.76
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,53.39,39.95
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,49.29,36.43
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,45.12,32.66
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,37.15,25.57
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,27.4,16.28
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,59.18,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,169.38,108.08
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,268.14,212.93
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,369.53,299.88
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,450.07,366.81
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,531.12,431.34
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,587.81,473.83
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,644.09,514.58
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,484.75,387.18
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,275.36,216.64
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,296.16,232.07
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,316.4,246.37
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,320.58,248.03
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,324.49,249.56
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,426.47,327.1
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,511.62,389.79
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,485.84,367.99
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,460.16,346.84
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,360.74,272.13
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,269.37,202.39
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,434.7,328.32
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,577.3,431.63
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,624.24,467.5
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,643.43,482.49
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,603.95,450.73
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,562.09,416.91
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,516.79,380.61
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,469.91,342.2
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,419.64,299.7
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,368.28,255.6
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,314.98,210.63
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,255.22,160.85
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,201.32,117.23
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,148.84,79.59
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,96.07,51.89
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,63.7,47.32
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,62.69,46.67
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,56.08,41.32
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,53.7,39.54
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,51.26,37.64
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,47.04,34.12
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,42.74,30.33
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,35.1,23.56
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,27.23,15.71
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,53.18,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,155.68,93.92
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,257.88,202.88
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,360.72,290.9
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,445.36,361.52
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,533.43,432.14
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,591.68,475.97
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,649.51,517.99
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,698.72,552.55
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,746.43,585.3
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,769.97,599.06
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,795.22,613.99
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,815.23,625.28
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,831.89,634.21
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,835.87,633.78
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,829.68,626.45
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,824.86,620.86
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,816.39,612.91
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,799.2,598.86
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,778.58,582.65
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,754.15,564.2
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,726.29,542.62
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,692.24,516.68
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,655.37,488.31
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,613.96,455.22
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,570.28,419.91
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,523.12,382.08
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,474.25,342.06
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,422.56,299.2
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,369.94,254.69
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,315.52,208.74
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,260.9,162.8
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,205.0,117.69
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,149.76,78.47
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,86.62,44.52
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,55.44,40.51
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,54.44,39.83
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,53.45,39.15
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,51.2,37.46
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,48.94,35.69
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,40.97,28.99
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,37.14,25.61
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,30.52,19.71
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,23.74,12.71
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,50.53,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,148.32,84.35
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,252.04,197.7
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,354.96,285.95
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,441.8,358.46
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,532.31,431.19
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,590.22,474.89
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,647.68,516.7
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,698.27,552.15
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,743.11,582.59
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,770.78,599.59
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,795.55,614.38
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,814.33,625.04
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,829.76,633.37
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,826.41,628.06
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,826.72,625.62
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,820.61,619.08
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,810.9,610.26
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,794.23,596.54
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,774.11,580.63
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,748.69,561.41
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,720.07,538.84
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,685.96,512.77
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,649.12,484.33
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,608.12,452.34
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,564.88,418.03
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,517.96,380.23
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,469.43,340.28
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,418.34,296.89
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,366.35,252.14
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,312.09,206.31
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,257.71,160.67
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,195.46,111.06
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,140.79,72.73
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,86.53,46.19
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,59.1,43.36
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,57.87,42.51
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,56.65,41.64
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,49.37,35.85
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,47.07,34.12
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,43.03,30.72
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,38.91,27.06
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,31.49,20.46
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,23.86,12.45
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.37,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.32,1.24
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,28.06,16.77
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,45.31,31.47
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,65.59,48.46
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,85.26,64.68
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,87.84,66.64
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,91.43,69.28
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,194.99,153.73
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,292.21,230.55
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,314.11,245.96
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,335.27,260.71
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,504.16,391.62
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,658.28,505.64
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,666.42,508.03
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,672.06,509.32
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,741.53,559.72
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,794.71,595.63
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,778.38,583.01
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,758.7,568.59
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,732.46,548.39
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,707.02,528.18
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,646.66,481.14
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,585.08,433.7
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,576.82,426.87
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,555.08,408.6
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,465.35,341.31
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,397.34,291.61
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,374.24,272.61
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,347.0,249.54
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,289.28,208.44
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,247.15,180.86
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,223.06,162.82
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,199.13,145.51
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,167.73,123.16
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,148.24,116.84
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,134.93,106.36
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,121.13,95.36
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,105.63,82.96
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,89.59,69.85
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,73.6,56.48
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,55.4,40.95
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,41.18,28.51
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,24.85,12.82
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,20.75,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,57.61,24.11
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,140.59,107.17
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,207.31,165.08
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,263.55,212.52
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,321.46,259.8
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,364.61,293.62
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,407.56,326.27
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,360.01,286.14
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,322.88,253.8
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,410.9,322.98
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,514.48,401.37
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,659.91,511.48
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,793.04,604.96
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,796.98,604.41
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,797.47,602.41
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,686.42,519.01
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,566.85,426.27
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,589.7,443.46
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,609.01,457.23
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,582.17,435.55
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,555.27,414.13
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,556.39,415.09
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,555.39,413.83
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,520.79,387.29
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,486.66,360.99
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,456.62,337.32
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,423.82,310.86
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,387.32,280.77
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,347.38,247.12
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,296.23,210.71
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,262.32,189.75
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,226.84,158.34
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,179.94,120.4
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,118.41,79.15
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,67.67,51.08
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,66.18,50.04
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,64.67,48.94
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,61.48,46.47
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,58.21,43.84
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,51.78,38.37
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,45.1,32.47
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,33.65,22.28
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,23.55,11.3
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,13.64,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
