Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,24.01,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,66.09,24.81
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,171.3,132.62
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,260.32,210.48
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,143.67,116.38
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,20.23,11.3
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,25.53,15.76
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,30.84,20.16
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,138.25,109.8
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,253.5,203.15
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,376.54,302.77
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,500.65,400.11
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,508.17,403.14
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,513.86,405.1
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,534.31,419.87
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,553.01,433.2
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,576.89,450.11
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,598.28,464.9
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,593.32,460.23
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,586.55,454.28
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,482.3,372.07
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,387.7,296.96
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,451.96,347.06
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,504.63,386.85
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,538.65,413.37
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,546.32,417.58
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,466.1,353.54
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,403.96,305.21
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,388.58,287.7
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,350.77,248.73
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,297.72,201.85
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,244.65,155.73
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,190.37,111.6
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,137.08,74.57
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,84.46,50.96
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,66.27,50.85
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,62.58,47.89
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,53.47,40.25
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,50.9,38.23
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,48.28,36.07
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,43.07,31.55
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,37.68,26.66
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,29.72,19.36
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,21.5,9.46
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,103.77,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,246.54,93.74
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,362.42,291.95
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,474.95,392.71
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,549.31,455.07
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,625.08,514.87
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,678.28,554.82
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,730.42,592.24
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,760.85,611.28
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,796.13,633.4
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,821.1,648.96
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,842.93,662.15
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,855.64,667.5
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,864.75,670.41
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,866.45,668.23
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,864.31,663.58
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,855.35,654.72
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,842.54,643.46
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,823.12,628.71
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,800.03,611.6
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,771.77,590.16
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,740.16,565.15
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,703.74,537.05
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,664.35,506.3
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,620.61,470.99
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,574.41,433.12
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,524.82,392.44
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,473.41,349.26
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,419.09,302.17
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,363.67,253.42
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,306.23,203.69
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,248.5,154.25
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,189.84,106.83
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,131.79,67.22
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,74.41,43.33
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,57.15,43.49
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,54.96,41.77
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,46.74,34.83
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,44.51,33.14
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,42.28,31.36
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,38.2,27.76
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,34.09,23.94
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,27.43,17.68
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,20.68,8.28
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,100.63,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,239.03,68.31
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,356.23,284.19
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,469.59,384.84
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,542.22,445.5
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,616.09,503.58
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,669.29,542.52
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,721.45,578.94
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,758.98,603.33
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,786.86,620.15
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,811.55,634.9
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,833.15,647.34
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,845.67,652.14
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,854.61,654.56
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,856.63,652.88
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,854.86,648.82
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,845.86,640.37
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,833.07,629.59
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,814.2,616.03
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,791.71,600.11
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,763.38,579.11
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,731.8,554.18
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,695.98,526.96
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,657.27,497.11
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,613.73,462.18
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,567.92,424.84
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,518.9,385.03
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,468.17,342.8
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,414.45,296.72
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,359.78,249.07
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,303.37,200.23
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,246.75,152.0
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,189.33,106.51
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,132.83,69.06
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,68.67,40.61
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,55.13,41.42
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,53.64,40.3
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,52.14,39.15
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,49.76,37.35
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,47.37,35.46
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,42.64,31.38
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,34.63,24.25
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,27.37,17.46
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,19.94,6.72
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,27.24,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,78.09,9.26
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,159.81,125.25
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,232.08,191.06
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,285.22,237.58
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,339.18,283.01
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,385.29,320.47
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,447.56,369.05
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,523.5,428.11
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,600.36,485.94
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,692.37,553.97
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,772.17,610.18
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,787.65,618.13
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,799.81,624.14
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,690.94,540.74
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,569.53,444.48
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,450.52,351.79
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,336.99,261.36
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,439.12,341.34
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,532.6,411.94
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,453.76,349.98
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,382.39,293.97
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,383.14,294.51
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,382.73,293.88
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,436.73,334.56
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,472.94,359.68
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,430.03,325.62
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,390.95,294.79
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,365.47,272.83
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,331.91,243.69
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,292.31,204.21
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,234.98,148.78
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,180.34,108.25
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,139.71,84.71
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,81.31,54.74
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,63.47,48.92
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,59.14,45.38
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,61.01,47.12
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,57.62,44.38
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,54.13,41.45
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,47.46,35.59
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,40.54,29.28
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,30.91,20.28
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,19.73,5.3
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,35.59,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,202.86,156.23
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,340.22,274.26
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,419.71,340.89
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,501.34,406.58
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,344.35,280.58
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,168.09,133.41
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,353.06,284.96
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,530.68,421.82
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,648.15,508.92
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,755.7,583.01
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,773.75,591.91
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,788.54,599.2
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,659.56,502.66
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,506.04,384.75
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,318.02,243.7
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,126.14,93.79
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,171.6,129.31
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,216.43,163.47
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,350.07,264.76
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,461.02,345.01
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,405.21,302.83
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,351.05,262.53
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,374.17,279.16
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,389.93,289.5
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,425.14,313.19
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,433.1,312.8
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,343.36,247.64
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,290.3,213.55
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,267.24,195.75
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,243.12,176.99
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,195.75,129.53
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,126.03,69.95
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,76.66,58.68
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,69.44,52.89
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,67.2,51.18
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,64.9,49.4
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,61.26,46.61
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,57.53,43.62
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,50.99,37.94
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,42.16,30.07
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,31.09,19.98
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,19.7,3.57
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,3.18,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,6.14,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,16.28,7.27
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,26.44,16.4
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,39.28,27.49
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,53.06,39.22
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,67.39,51.2
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,81.59,62.84
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,178.6,143.28
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,270.09,216.22
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,306.84,244.54
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,356.96,282.83
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,393.06,309.46
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,428.1,334.89
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,513.05,398.85
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,582.06,449.29
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,595.19,456.91
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,605.95,463.09
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,581.6,443.81
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,556.8,424.45
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,531.0,403.77
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,505.41,383.31
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,517.77,392.75
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,526.74,398.8
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,488.04,368.86
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,453.82,342.23
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,430.77,323.33
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,402.71,299.64
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,365.61,268.16
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,326.69,234.77
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,284.13,197.69
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,235.53,155.6
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,193.15,131.14
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,184.61,135.5
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,153.98,124.02
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,139.51,112.62
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,126.79,102.29
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,113.62,91.47
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,98.2,78.74
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,82.27,65.3
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,66.12,51.34
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,49.5,36.66
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,33.73,22.29
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,18.03,1.02
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,9.55,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.64,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,109.0,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,226.17,173.0
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,333.23,269.66
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,412.28,336.59
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,493.96,402.55
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,550.79,446.36
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,607.43,487.86
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,648.73,516.51
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,688.35,543.2
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,571.13,450.58
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,424.35,333.19
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,442.01,345.26
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,458.39,355.54
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,629.04,485.22
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,770.91,585.4
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,764.27,577.1
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,754.22,567.73
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,738.63,556.11
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,719.74,541.51
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,696.41,522.72
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,667.58,499.96
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,635.27,475.16
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,600.35,448.04
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,561.11,416.59
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,519.82,383.02
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,474.96,346.81
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,425.4,306.23
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,375.63,264.53
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,325.28,221.63
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,273.06,177.23
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,221.06,134.08
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,169.46,95.12
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,120.01,65.12
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,63.8,47.9
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,61.52,46.3
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,59.3,44.58
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,57.02,42.78
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,54.2,40.63
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,51.35,38.35
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,44.94,32.76
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,38.33,26.76
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,28.57,17.68
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,17.4,0.0
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,8.19,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,77.22,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,200.49,151.04
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,300.37,242.08
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,379.08,308.8
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,466.43,379.11
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,525.13,423.2
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,583.6,464.63
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,629.24,494.42
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,673.35,521.91
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,702.66,538.17
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,729.4,552.06
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,617.14,467.05
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,493.57,372.47
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,636.57,478.22
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,764.63,565.13
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,758.68,558.85
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,749.33,551.89
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,734.25,541.9
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,715.9,529.12
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,694.94,514.0
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,668.01,494.37
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,635.27,470.17
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,599.94,443.6
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,560.51,413.43
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,518.94,380.86
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,423.41,310.05
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,356.0,261.85
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,328.37,240.69
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,300.85,219.21
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,270.34,185.08
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,218.02,131.15
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,173.56,110.93
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,177.5,129.81
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,151.42,119.97
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,130.35,103.36
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,122.91,97.55
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,108.3,85.68
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,70.21,54.14
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,48.27,35.7
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,42.58,30.73
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,36.74,25.38
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,26.89,16.16
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,16.63,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,108.78,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,260.27,195.31
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,373.84,299.49
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,451.9,365.0
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,532.73,429.0
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,588.87,470.26
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,644.71,509.4
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,681.57,533.64
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,721.15,559.18
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,748.08,575.9
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,772.09,590.48
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,787.4,599.31
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,799.31,605.88
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,796.01,602.55
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,795.67,601.56
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,789.34,595.39
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,779.41,586.94
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,761.84,573.12
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,740.87,557.06
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,715.41,536.79
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,686.62,513.97
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,651.93,487.59
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,614.53,458.73
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,573.34,426.46
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,529.88,391.7
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,482.61,353.21
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,433.76,312.49
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,382.51,269.01
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,330.39,224.13
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,276.14,177.62
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,221.82,132.39
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,167.04,90.98
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,105.67,52.95
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,55.13,40.89
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,54.04,40.23
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,52.51,39.06
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,50.99,37.87
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,48.13,35.65
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,41.41,30.0
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,37.02,26.11
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,32.59,21.96
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,23.89,13.67
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,14.88,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,8.19,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,98.46,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,253.09,187.45
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,370.33,297.35
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,451.97,367.02
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,536.62,435.31
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,590.75,476.51
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,640.5,512.63
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,682.38,540.73
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,722.28,566.5
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,747.69,582.07
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,770.16,595.43
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,783.11,600.8
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,786.4,599.49
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,789.3,600.21
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,788.66,598.62
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,780.28,590.9
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,768.38,580.96
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,751.16,568.38
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,730.53,553.45
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,704.41,532.54
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,675.18,509.19
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,640.98,482.77
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,604.12,453.89
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,562.97,420.53
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,519.7,384.88
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,473.18,346.66
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,425.11,306.27
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,374.44,263.1
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,322.9,218.56
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,269.78,172.94
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,216.65,128.76
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,157.4,84.57
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,107.02,55.83
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,60.52,45.24
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,59.27,44.46
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,57.94,43.48
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,51.64,38.26
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,48.52,35.82
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,45.35,33.21
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,40.34,28.77
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,35.25,24.03
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,27.34,16.16
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,21.18,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
