Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,42.42,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,185.86,133.63
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,288.47,230.49
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,370.3,300.28
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,460.52,373.57
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,521.14,420.91
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,581.57,466.14
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,630.55,499.65
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,678.06,530.85
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,706.3,547.82
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,731.93,562.67
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,746.09,569.23
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,761.05,576.38
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,765.74,576.41
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,766.97,574.26
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,761.6,568.15
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,752.7,559.88
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,736.24,547.98
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,716.47,533.08
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,690.77,513.22
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,665.28,493.14
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,632.41,468.62
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,596.87,441.66
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,557.02,410.31
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,514.86,376.46
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,469.26,339.76
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,422.1,300.85
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,372.01,258.8
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,320.92,215.24
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,268.54,170.85
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,209.7,122.94
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,155.06,82.37
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,101.3,51.34
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,56.68,41.85
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,55.66,41.26
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,53.41,39.49
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,51.12,37.66
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,48.28,35.46
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,41.55,29.83
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,36.77,25.61
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,31.91,21.1
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,23.18,12.6
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,14.12,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,105.51,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,261.91,187.48
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,383.81,306.91
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,464.34,376.11
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,542.3,439.34
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,598.15,481.89
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,653.24,521.89
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,694.48,549.37
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,733.66,574.5
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,758.13,589.6
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,772.95,597.77
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,786.49,603.92
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,796.67,607.72
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,798.07,606.14
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,795.89,602.29
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,787.8,594.84
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,776.08,585.09
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,757.21,571.67
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,734.92,555.79
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,707.34,533.84
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,676.73,509.5
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,641.8,482.55
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,604.19,453.11
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,562.26,419.14
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,518.26,382.93
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,470.9,344.03
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,422.06,303.02
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,371.2,259.68
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,319.63,215.16
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,265.81,169.12
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,212.05,124.77
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,151.15,79.52
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,98.1,49.67
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,55.38,40.97
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,54.29,40.29
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,52.74,39.11
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,51.22,37.91
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,47.94,35.32
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,40.82,29.32
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,35.99,25.09
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,31.08,20.56
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,22.33,11.86
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,52.27,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,195.6,134.07
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,308.38,244.62
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,388.3,313.76
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,471.21,382.28
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,528.4,427.84
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,585.55,470.95
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,628.07,500.6
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,669.06,528.23
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,547.83,432.34
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,397.48,311.72
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,396.48,309.24
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,394.34,305.45
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,397.28,306.52
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,399.46,307.05
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,374.92,286.99
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,362.2,275.9
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,364.15,276.4
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,365.6,276.51
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,407.49,307.22
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,437.82,328.75
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,389.4,291.99
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,342.1,256.32
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,396.58,296.93
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,436.17,324.37
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,363.71,270.03
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,304.43,226.57
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,273.27,203.33
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,242.73,180.69
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,234.47,160.49
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,199.9,116.66
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,156.48,99.17
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,170.89,126.73
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,98.0,76.13
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,54.95,40.66
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,53.45,39.54
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,51.99,38.4
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,44.55,32.21
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,41.6,29.7
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,36.82,25.47
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,32.0,20.97
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,22.38,11.41
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,23.38,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,154.33,100.94
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,253.86,199.63
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,336.03,270.4
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,423.68,342.82
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,487.6,394.44
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,548.57,442.18
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,596.38,477.54
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,642.85,510.48
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,671.62,529.33
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,697.94,546.15
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,396.85,315.3
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,61.05,43.35
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,184.73,141.99
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,308.15,236.93
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,536.53,414.57
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,720.86,550.09
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,611.97,464.87
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,502.01,379.65
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,578.29,438.88
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,633.33,479.79
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,601.47,454.17
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,567.18,426.79
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,412.17,310.16
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,283.52,213.29
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,356.59,265.41
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,398.11,287.77
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,325.18,234.13
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,284.74,208.91
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,253.87,175.34
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,200.94,122.51
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,155.56,90.67
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,114.85,70.02
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,82.29,63.81
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,80.85,62.82
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,78.73,61.21
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,76.8,59.7
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,70.46,54.49
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,63.94,48.93
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,54.04,40.24
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,44.42,31.47
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,27.47,15.09
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,10.91,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.03
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.6,8.6
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,28.2,17.67
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,38.82,26.67
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,49.91,35.98
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,61.59,45.66
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,166.55,132.69
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,282.2,224.64
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,271.36,214.62
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,273.11,214.8
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,254.41,198.63
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,224.49,173.93
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,215.68,166.52
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,207.43,159.53
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,108.15,81.44
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.02,6.55
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.14,5.85
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.25,5.12
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,18.57,9.4
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,23.88,13.65
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,23.88,13.65
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,23.88,13.65
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,73.16,53.11
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,121.76,91.41
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,138.85,104.73
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,155.27,117.57
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,85.11,62.63
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,12.36,4.38
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.0,6.57
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,17.64,8.75
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.55
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,31.76,20.36
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,18.94,10.64
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,4.43
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,29.13,18.08
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,49.04,35.27
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,68.04,51.6
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,87.72,68.29
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,106.99,84.37
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,111.78,88.01
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,117.23,92.11
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,189.18,151.54
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,251.81,202.13
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,307.66,246.4
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,375.01,298.54
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,295.46,234.2
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,221.04,173.6
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,222.73,174.39
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,224.5,175.11
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,223.96,174.39
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,223.49,173.79
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,227.07,176.12
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,230.47,178.3
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,219.25,169.42
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,208.38,160.88
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,214.54,165.37
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,220.18,169.4
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,193.02,148.3
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,166.8,127.96
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,196.1,150.74
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,215.99,165.74
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,152.28,116.61
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,83.08,62.32
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,65.48,48.2
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,47.7,33.76
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,88.18,70.43
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,122.39,99.95
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,108.57,88.36
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,94.59,76.53
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,78.7,62.99
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,62.61,48.99
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,46.7,34.81
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,30.56,20.31
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,17.63,7.32
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,18.48,9.43
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,30.86,20.22
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,43.46,31.14
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,57.4,43.07
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,71.18,54.7
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,62.91,47.56
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,56.55,42.02
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,63.67,47.74
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,70.8,53.4
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,176.79,140.46
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,280.87,222.84
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,292.36,230.92
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,303.47,238.94
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,280.55,219.74
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,249.81,194.69
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,195.62,151.84
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,143.84,110.55
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,213.38,165.45
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,285.24,220.52
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,260.46,200.97
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,235.28,181.41
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,244.42,188.52
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,251.57,193.94
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,197.29,151.91
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,144.03,110.43
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,201.1,154.21
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,249.56,189.72
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,197.14,150.24
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,155.48,119.58
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,150.88,116.15
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,145.39,112.19
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,108.74,87.48
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,89.87,71.88
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,89.24,71.55
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,88.73,71.22
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,81.13,64.82
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,69.9,55.05
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,55.52,42.27
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,40.71,28.82
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,24.41,11.83
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.98,2.65
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,32.68,21.12
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,55.32,40.83
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,76.63,59.18
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,101.23,80.24
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,125.87,100.92
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,147.01,118.19
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,168.08,135.07
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,149.03,118.46
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,131.4,103.12
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,142.45,111.65
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,153.45,120.04
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,97.21,74.28
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,45.1,31.58
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,46.88,32.94
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,48.67,34.28
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,50.01,35.32
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,51.36,36.38
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,32.29,20.81
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.26,5.22
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,18.12,9.21
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,22.99,13.2
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,31.84,20.45
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,40.71,27.71
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,32.72,21.2
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,24.74,14.7
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,57.54,41.58
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,90.1,68.11
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,73.07,54.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,55.72,40.48
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,31.33,20.42
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.04,0.23
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,28.96,19.87
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,56.95,44.28
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,46.84,35.03
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,36.4,25.25
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,22.74,10.15
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.01,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,126.81,57.07
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,247.53,194.97
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,325.31,264.57
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,412.52,337.97
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,221.38,183.82
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.39,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.28,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,49.01,35.49
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,94.56,73.06
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,102.72,79.34
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,110.85,85.58
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,132.18,102.65
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,153.35,119.42
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,159.92,124.22
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,166.42,128.98
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,187.75,145.77
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,208.53,161.98
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,196.95,152.37
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,185.77,143.21
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,123.93,94.34
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,62.92,45.49
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,95.69,71.79
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,127.78,97.18
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,85.55,63.56
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,42.46,28.93
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,59.31,42.66
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,76.2,56.37
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,102.09,77.32
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,126.28,96.82
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,141.24,108.41
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,144.87,111.49
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,136.78,111.05
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,125.68,102.21
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,112.33,91.15
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,98.56,79.56
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,75.87,60.24
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,52.66,40.15
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,43.9,32.18
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,34.89,23.7
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,21.59,8.66
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.11,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,20.26,10.69
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,33.75,22.53
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,48.44,35.26
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,63.38,48.08
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,78.12,60.54
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,97.05,76.18
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,115.74,91.34
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,99.91,77.97
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,85.89,66.17
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,103.24,80.31
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,120.5,94.24
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,89.89,68.94
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,61.07,45.1
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,94.76,72.72
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,129.02,100.48
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,154.14,120.72
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,178.84,140.5
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,199.07,156.63
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,218.62,172.16
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,239.34,188.58
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,260.5,205.22
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,305.07,239.81
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,342.98,268.06
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,252.39,197.22
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,171.91,134.33
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,155.74,121.66
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,140.06,109.29
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,119.38,92.71
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,98.81,76.12
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,93.88,72.27
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,88.92,68.38
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,99.56,81.18
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,111.21,91.63
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,101.8,83.67
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,92.07,75.32
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,79.01,64.02
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,65.49,52.05
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,51.11,38.96
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,36.27,25.21
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,21.95,8.39
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.37,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
