Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,569.07,487.78
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,621.41,532.09
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,661.25,563.1
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,699.34,591.4
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,724.59,608.84
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,747.01,623.67
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,760.46,631.31
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,770.45,636.29
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,772.98,635.06
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,771.78,631.16
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,763.42,622.31
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,751.32,610.87
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,732.94,593.5
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,710.98,573.2
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,684.38,549.47
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,654.48,523.06
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,619.09,493.03
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,580.81,460.13
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,538.39,422.49
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,493.6,382.21
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,445.65,339.23
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,395.93,293.91
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,343.37,245.74
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,289.78,196.62
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,234.75,147.59
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,179.52,101.95
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,123.91,64.23
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,69.59,42.8
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,54.16,42.61
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,52.18,41.05
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,44.32,34.19
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,42.33,32.49
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,39.4,29.92
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,36.51,27.22
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,30.72,21.66
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,24.88,15.41
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,12.16,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,131.24,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,307.57,208.65
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,399.34,329.98
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,490.42,411.49
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,549.5,462.98
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,608.45,511.14
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,647.46,540.16
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,678.5,561.81
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,704.73,579.72
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,728.23,595.09
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,742.89,603.85
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,754.16,610.01
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,756.17,608.69
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,754.59,604.93
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,747.11,597.31
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,735.96,587.0
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,718.09,571.99
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,696.72,554.23
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,670.78,531.82
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,641.53,506.63
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,606.91,477.89
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,569.47,446.34
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,527.95,410.28
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,484.17,371.63
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,437.29,330.23
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,388.7,286.48
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,337.01,239.26
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,284.45,191.32
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,230.36,143.75
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,176.12,99.46
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,121.78,62.97
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,68.46,42.24
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,54.02,42.14
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,46.24,35.47
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,44.25,33.77
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,42.26,32.02
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,38.91,29.1
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,35.56,26.02
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,30.23,20.97
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,24.9,15.19
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,12.18,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,111.36,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,263.87,169.16
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,356.87,294.5
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,448.46,377.64
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,508.41,429.5
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,568.37,478.23
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,608.8,508.25
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,647.45,535.28
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,674.51,554.67
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,698.85,571.46
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,707.12,575.67
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,718.04,582.52
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,721.8,583.42
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,722.12,581.86
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,714.89,573.66
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,704.2,562.37
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,687.67,547.1
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,667.8,529.22
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,642.71,507.27
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,614.51,482.7
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,581.84,455.24
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,546.52,425.18
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,506.6,390.17
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,464.63,352.93
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,419.61,313.27
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,373.12,271.66
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,323.96,227.53
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,274.23,182.98
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,223.01,138.49
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,171.91,97.43
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,114.52,58.71
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,65.14,39.89
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,52.6,40.04
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,51.29,39.1
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,49.11,37.27
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,46.95,35.4
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,39.73,29.16
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,36.5,26.23
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,30.54,20.67
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,24.49,14.31
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,12.08,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,5.91,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,11.43,1.15
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,23.8,13.74
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,37.02,25.3
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,53.44,39.48
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,69.46,53.2
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,84.66,65.91
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,99.69,78.25
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,65.06,49.08
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,36.16,24.74
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,74.04,56.1
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,114.41,89.02
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,85.4,65.03
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,58.38,42.69
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,61.06,44.73
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,63.73,46.75
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,55.3,39.8
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,46.88,32.87
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,53.54,38.21
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,60.21,43.53
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,35.81,23.65
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,11.48,3.75
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,52.21,37.05
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,92.93,70.08
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,69.09,50.8
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,45.09,31.32
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,65.51,48.04
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,85.68,64.53
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,47.28,33.28
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.81,1.64
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,7.92,0.92
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.04,0.2
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.39,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.51,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.63,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.75,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.31,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,100.23,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,245.63,132.89
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,338.84,275.9
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,437.27,365.63
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,499.09,420.52
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,560.97,472.76
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,604.35,506.91
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,646.08,538.11
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,674.22,557.87
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,693.89,570.62
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,710.18,579.71
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,723.27,586.25
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,727.17,587.37
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,727.6,586.0
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,721.47,578.86
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,711.77,568.65
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,695.88,554.6
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,676.54,537.84
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,651.44,515.77
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,623.09,490.98
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,589.87,462.88
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,553.88,432.1
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,513.85,396.91
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,471.52,359.25
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,425.94,318.88
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,378.68,276.37
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,328.53,230.64
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,277.47,184.36
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,224.69,138.47
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,171.82,95.99
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,118.68,60.98
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,66.46,41.4
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,53.51,41.19
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,45.44,34.33
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,43.43,32.63
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,41.43,30.88
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,38.49,28.35
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,35.6,25.69
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,29.81,20.28
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,23.97,14.0
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,11.75,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,91.24,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,225.2,106.79
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,319.49,255.99
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,408.04,335.67
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,469.57,388.57
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,531.94,439.29
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,567.38,467.04
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,606.02,495.84
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,635.57,516.77
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,662.55,535.23
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,677.92,544.91
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,690.14,552.12
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,695.54,553.8
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,697.57,552.84
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,691.99,546.28
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,683.04,537.26
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,668.42,523.87
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,650.53,508.0
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,627.92,488.58
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,600.78,465.57
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,569.53,439.89
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,535.71,411.71
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,497.82,379.21
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,456.29,343.3
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,412.11,305.16
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,366.55,265.14
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,318.72,222.96
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,270.6,180.56
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,220.61,137.82
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,170.98,98.49
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,120.92,65.79
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,72.64,47.29
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,56.07,43.05
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,54.85,42.2
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,53.19,40.82
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,51.6,39.45
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,47.08,35.56
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,42.5,31.44
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,35.0,24.47
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,27.34,16.43
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,13.51,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,41.76,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,120.03,44.31
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,214.05,168.08
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,300.2,245.08
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,363.94,300.89
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,429.92,356.72
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,227.8,190.97
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,9.67,2.6
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,10.99,3.74
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,12.32,4.85
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,46.8,34.04
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,81.89,63.36
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,51.7,37.94
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,22.05,12.96
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,38.43,26.7
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,54.84,40.36
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,66.41,49.92
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,77.99,59.46
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,115.03,89.95
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,151.8,119.91
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,178.9,141.87
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,204.87,162.74
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,139.64,109.87
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,75.32,57.17
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,89.37,68.89
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,103.03,80.23
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,121.3,95.37
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,138.66,109.75
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,108.3,84.92
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,77.78,59.77
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,64.12,48.5
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,50.35,37.03
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,45.02,34.39
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,39.69,29.81
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,33.93,24.73
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,28.18,19.59
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,22.44,14.44
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,16.7,9.22
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,11.42,4.36
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,6.14,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,3.07,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,4.09,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,7.9,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,18.93,9.93
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,29.99,19.98
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,43.73,32.13
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,57.71,44.34
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,71.49,56.07
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,85.12,67.42
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,98.11,78.14
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,111.01,88.61
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,122.29,97.59
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,133.51,106.42
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,142.53,113.36
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,151.51,120.23
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,158.7,125.62
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,165.82,130.93
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,320.21,256.12
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,458.28,362.17
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,422.45,331.7
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,383.01,299.8
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,399.83,312.21
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,406.86,316.32
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,382.11,295.48
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,357.68,275.01
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,299.02,230.07
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,251.02,194.14
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,200.75,155.4
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,158.61,123.26
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,135.03,105.01
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,112.04,86.99
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,78.79,59.97
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,43.25,30.65
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,38.81,28.48
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,34.38,24.67
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,29.51,20.42
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,24.65,16.14
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,19.79,11.87
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,14.94,7.53
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,10.09,3.12
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,5.26,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.63,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,9.89,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,21.82,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,84.86,63.44
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,131.16,105.86
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,167.96,138.58
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,204.36,170.21
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,233.32,194.37
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,261.85,217.46
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,175.77,144.11
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,97.79,76.7
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,85.14,65.88
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,73.48,55.89
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,78.95,60.19
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,84.4,64.44
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,82.03,62.24
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,79.74,60.14
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,84.25,63.62
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,88.74,67.08
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,90.05,67.96
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,91.36,68.84
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,139.63,107.78
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,186.67,145.34
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,183.39,142.39
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,180.11,139.53
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,152.24,117.43
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,125.11,95.89
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,131.67,101.31
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,137.82,106.41
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,155.05,119.7
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,162.73,125.31
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,122.93,94.37
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,77.99,58.61
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,70.35,55.17
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,62.67,48.78
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,53.89,41.25
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,45.02,33.55
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,45.01,33.5
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,47.92,35.77
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,37.77,26.46
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,27.36,15.99
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,13.82,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.1,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,44.12,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,216.0,165.23
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,368.24,297.89
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,435.34,357.15
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,503.76,415.23
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,554.92,456.91
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,601.68,493.67
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,634.03,518.87
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,663.88,541.54
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,685.4,556.45
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,703.77,568.82
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,710.64,573.07
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,709.4,571.27
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,707.13,567.28
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,701.24,560.4
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,686.29,546.79
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,667.9,530.43
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,644.84,510.33
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,618.42,487.35
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,585.97,459.54
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,550.72,429.01
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,510.95,394.37
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,468.92,357.2
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,423.69,316.76
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,376.81,274.28
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,326.95,229.16
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,276.4,183.62
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,224.3,138.24
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,172.14,96.45
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,119.22,61.88
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,60.73,37.12
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,49.75,37.6
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,48.68,36.84
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,46.76,35.31
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,44.88,33.74
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,41.19,30.54
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,37.5,27.17
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,28.66,19.11
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,22.91,12.8
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,11.3,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,61.85,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,156.31,0.0
2016,11,29,7,45,341.5,30.5,3.3,11.0,71.0,270.6,211.32
2016,11,29,8,0,481.0,41.0,3.7,12.0,112.0,374.5,308.87
2016,11,29,8,15,558.5,48.5,3.6,12.5,160.0,441.64,368.38
2016,11,29,8,30,636.0,56.0,3.5,13.0,208.0,510.17,426.01
2016,11,29,8,45,686.0,60.5,3.45,14.0,255.5,552.63,459.71
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,599.31,494.8
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,630.62,517.28
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,659.42,536.95
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,677.24,546.83
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,691.94,554.22
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,697.89,556.52
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,700.42,556.07
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,691.64,546.4
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,684.06,537.47
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,670.24,523.44
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,653.07,506.85
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,630.55,486.45
