Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,604.81,463.48
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,573.43,437.75
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,539.35,409.47
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,501.08,377.46
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,460.54,342.95
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,416.64,305.33
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,371.17,265.61
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,322.78,222.69
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,273.49,179.1
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,222.61,136.21
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,165.88,91.73
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,113.47,57.59
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,62.01,38.11
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,50.81,38.37
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,49.39,37.32
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,47.1,35.46
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,44.82,33.55
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,41.14,30.44
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,37.46,27.15
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,28.63,19.09
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,22.9,12.77
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,11.3,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,84.46,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,197.61,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,313.03,247.02
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,420.64,352.99
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,486.28,413.59
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,552.49,471.59
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,599.65,510.84
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,639.73,542.02
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,669.16,563.28
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,696.1,581.85
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,714.09,591.84
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,728.88,599.13
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,733.89,600.61
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,735.28,599.41
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,729.77,592.11
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,720.55,581.54
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,704.37,565.81
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,684.6,547.28
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,659.79,524.98
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,631.62,499.87
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,598.08,471.39
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,561.59,440.04
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,520.67,403.81
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,477.32,364.96
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,430.6,323.34
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,382.07,279.41
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,330.69,232.7
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,278.24,185.1
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,224.32,137.98
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,170.15,94.17
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,115.77,58.25
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,62.36,38.74
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,50.21,39.0
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,48.52,37.67
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,45.57,35.1
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,42.51,32.37
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,35.8,26.42
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,33.18,23.95
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,27.7,18.73
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,22.19,12.52
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,10.87,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,72.5,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,176.86,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,287.33,223.6
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,384.89,320.59
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,450.23,379.53
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,511.99,432.58
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,556.68,468.6
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,599.86,501.67
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,631.14,524.81
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,659.91,545.02
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,677.13,555.94
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,691.23,564.34
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,697.53,567.36
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,700.39,567.45
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,690.85,557.21
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,682.52,547.72
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,668.52,535.2
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,651.19,520.03
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,629.25,500.22
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,604.09,477.73
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,572.9,451.29
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,538.99,422.2
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,500.69,388.33
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,460.2,352.09
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,416.58,313.34
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,371.39,272.54
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,323.01,228.77
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,273.81,184.38
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,218.03,136.05
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,167.05,94.93
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,115.3,60.52
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,64.64,40.95
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,53.17,41.27
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,51.83,40.27
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,49.2,38.0
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,46.56,35.67
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,42.95,32.57
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,36.01,26.34
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,29.52,20.23
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,22.91,13.01
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,11.31,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.55,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.1,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,27.85,16.17
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,46.98,34.23
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,72.45,57.05
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,97.47,79.34
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,130.06,107.61
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,154.0,128.01
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,193.78,161.79
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,233.2,194.56
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,261.92,217.73
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,301.26,249.1
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,267.73,219.88
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,246.01,200.53
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,240.43,194.73
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,235.21,189.27
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,233.62,187.65
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,225.63,180.91
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,124.92,98.42
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,28.27,18.05
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,88.21,67.93
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,147.61,116.64
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,136.66,107.65
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,125.88,98.89
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,101.9,79.42
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,77.96,59.8
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,134.82,106.59
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,181.96,144.68
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,182.28,143.75
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,178.87,139.96
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,139.82,110.31
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,110.21,87.51
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,99.2,82.38
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,88.26,73.06
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,76.44,62.69
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,64.5,52.07
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,52.04,40.92
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,39.44,29.47
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,27.78,18.67
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,15.84,7.19
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,7.91,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.58,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,11.42,4.08
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,17.14,9.25
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,22.88,14.4
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,28.62,19.51
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,34.37,24.57
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,44.12,33.07
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,53.89,41.5
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,85.85,69.05
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,119.05,97.32
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,112.26,91.29
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,105.99,85.76
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,82.06,65.05
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,59.27,45.37
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,68.17,52.93
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,77.08,60.45
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,103.07,82.46
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,128.91,104.2
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,102.4,81.79
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,76.21,59.59
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,65.08,50.15
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,53.97,40.7
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,63.74,49.08
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,73.51,57.47
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,68.61,53.35
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,63.71,49.25
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,42.4,31.03
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,21.16,12.73
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,64.56,50.34
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,103.53,83.91
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,93.62,79.13
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,83.75,70.42
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,72.26,60.15
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,60.65,49.63
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,49.3,39.21
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,37.85,28.55
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,26.45,17.86
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.96,6.66
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,7.47,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.07,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.26,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.9,1.18
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,10.54,3.55
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,13.18,5.9
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,15.83,8.23
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,29.51,20.19
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,43.24,32.09
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,39.7,28.87
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,36.17,25.68
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,70.8,55.37
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,106.96,86.03
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,63.7,48.96
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,22.06,13.27
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,32.68,22.33
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,43.32,31.37
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,38.45,27.2
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,33.58,23.04
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,79.77,62.18
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,125.64,100.65
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,152.6,123.09
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,178.42,144.48
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,118.61,94.79
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,58.39,44.19
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,42.41,30.66
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,26.47,17.07
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,104.17,82.24
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,167.26,134.33
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,157.41,125.11
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,136.84,110.01
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,122.77,104.45
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,111.3,94.46
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,98.27,82.95
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,84.83,70.91
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,70.35,57.85
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,55.44,44.15
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,40.75,30.36
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,26.3,15.89
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,13.52,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.02,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,12.3,4.84
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,18.47,10.44
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,24.65,16.03
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,30.39,21.13
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,36.14,26.15
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,42.35,31.55
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,48.56,36.9
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,51.23,39.05
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,53.9,41.18
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,70.8,55.58
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,88.19,70.27
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,95.44,76.25
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,102.64,82.18
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,63.72,49.1
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,25.6,16.45
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,54.85,41.45
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,84.22,66.17
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,122.73,98.41
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,160.53,129.69
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,168.89,136.53
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,176.73,143.0
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,100.53,79.76
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,22.95,14.08
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,106.93,85.07
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,182.6,147.3
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,184.27,146.76
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,184.39,145.2
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,121.15,95.68
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,61.89,47.71
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,55.66,44.64
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,49.45,39.14
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,44.12,34.38
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,50.31,39.95
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,45.68,35.72
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,40.99,31.26
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,32.97,23.54
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,24.69,14.63
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,12.19,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,117.56,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,259.56,185.9
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,372.36,311.04
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,433.67,370.31
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,503.72,433.25
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,552.37,476.02
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,599.79,516.06
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,400.55,344.87
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,147.66,122.32
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,161.79,134.12
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,175.83,145.47
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,144.63,118.49
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,115.59,93.37
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,110.38,88.63
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,105.42,84.13
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,132.08,106.46
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,158.44,128.38
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,135.75,109.06
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,113.7,90.39
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,138.99,111.49
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,163.66,131.92
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,141.5,113.3
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,119.83,95.17
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,132.95,106.15
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,145.54,116.67
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,134.66,107.77
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,123.95,99.03
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,104.94,83.28
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,86.03,67.54
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,93.28,73.83
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,99.75,79.46
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,89.82,74.75
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,79.93,66.23
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,63.68,51.88
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,66.08,54.12
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,57.12,45.99
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,50.35,39.62
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,39.8,29.54
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,28.98,18.14
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,80.57,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,212.49,147.59
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,317.43,264.15
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,386.48,327.68
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,457.37,389.06
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,504.43,427.47
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,550.65,463.17
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,583.93,487.89
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,615.13,510.05
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,438.79,364.9
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,228.82,188.13
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,203.54,167.11
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,171.24,139.53
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,178.94,145.48
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,186.57,151.22
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,191.53,154.73
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,196.42,158.2
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,271.69,219.01
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,341.29,273.07
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,333.12,265.71
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,324.46,258.35
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,322.2,255.52
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,317.79,250.65
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,313.11,245.14
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,303.21,234.79
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,296.67,219.65
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,269.05,184.25
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,202.89,142.13
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,183.05,141.36
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,153.07,112.19
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,109.28,81.17
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,96.47,79.76
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,91.74,75.94
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,82.21,67.65
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,72.35,58.95
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,61.7,49.6
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,50.67,39.62
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,38.4,28.18
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,25.72,15.46
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,13.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.19,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,74.47,47.12
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,143.95,119.38
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,189.26,162.72
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,234.94,205.26
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,277.01,244.01
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,319.99,282.71
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,230.22,201.56
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,129.87,109.81
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,186.72,159.97
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,233.76,200.71
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,268.21,230.39
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,311.95,267.6
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,346.12,296.72
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,378.41,323.89
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,321.23,273.47
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,259.59,219.45
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,335.67,284.93
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,403.34,341.58
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,410.32,346.42
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,413.1,347.27
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,335.42,281.06
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,269.7,225.81
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,236.27,197.53
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,205.78,171.96
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,216.74,179.97
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,219.92,180.72
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,186.45,153.67
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,155.22,129.01
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,142.37,118.33
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,129.31,107.94
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,117.0,102.41
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,110.4,96.55
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,97.02,84.37
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,83.48,71.88
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,68.73,58.16
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,53.81,44.07
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,38.39,29.25
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,22.73,13.61
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,89.78,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,229.14,151.09
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,346.81,293.49
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,416.53,360.75
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,482.75,421.03
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,339.54,298.49
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,148.13,127.27
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,167.23,144.12
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,186.13,160.1
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,148.12,125.84
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,122.49,102.46
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,193.58,164.23
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,256.15,217.01
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,267.26,225.16
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,277.85,232.96
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,293.27,244.78
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,307.61,255.47
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,347.87,287.55
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,377.01,309.64
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,389.16,318.09
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,392.11,318.82
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,381.11,307.69
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,367.36,294.0
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,383.31,299.98
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,375.16,282.65
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,296.83,223.33
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,247.26,191.62
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,218.84,167.54
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,190.54,144.37
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,152.82,119.81
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,129.41,105.75
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,117.32,100.73
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,106.48,91.27
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,69.94,58.44
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,48.35,38.82
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,40.53,31.7
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,36.84,28.17
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,30.36,21.83
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,23.76,14.46
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,11.7,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
