Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,1.15,1.5,3.5,0.0,0.0
2016,12,10,7,30,0.0,7.0,1.4,2.0,7.0,6.37,0.0
2016,12,10,7,45,20.0,24.5,1.7,2.5,27.0,40.13,20.31
2016,12,10,8,0,40.0,42.0,2.0,3.0,47.0,74.18,58.24
2016,12,10,8,15,56.5,62.5,2.1,3.0,72.5,118.25,98.55
2016,12,10,8,30,73.0,83.0,2.2,3.0,98.0,151.7,129.12
2016,12,10,8,45,88.0,101.5,2.3,3.5,124.0,180.82,155.09
2016,12,10,9,0,103.0,120.0,2.4,4.0,150.0,209.81,180.27
2016,12,10,9,15,412.0,101.5,2.5,4.5,251.0,414.89,358.33
2016,12,10,9,30,721.0,83.0,2.6,5.0,352.0,608.41,516.63
2016,12,10,9,45,746.0,87.0,2.75,6.0,390.5,629.77,529.93
2016,12,10,10,0,771.0,91.0,2.9,7.0,429.0,648.33,541.88
2016,12,10,10,15,385.5,107.0,2.95,7.0,276.0,392.41,332.41
2016,12,10,10,30,0.0,123.0,3.0,7.0,123.0,110.93,89.98
2016,12,10,10,45,0.0,142.0,3.15,7.5,142.0,128.45,104.92
2016,12,10,11,0,0.0,161.0,3.3,8.0,161.0,145.78,119.17
2016,12,10,11,15,4.0,177.0,3.35,8.0,179.0,162.55,133.16
2016,12,10,11,30,8.0,193.0,3.4,8.0,197.0,178.91,146.73
2016,12,10,11,45,5.5,186.0,3.5,8.5,189.0,169.89,138.74
2016,12,10,12,0,3.0,179.0,3.6,9.0,181.0,161.24,131.18
2016,12,10,12,15,17.0,209.5,3.65,9.0,220.0,194.97,159.29
2016,12,10,12,30,31.0,240.0,3.7,9.0,259.0,229.33,187.52
2016,12,10,12,45,34.5,241.5,3.75,9.5,262.5,228.38,186.18
2016,12,10,13,0,38.0,243.0,3.8,10.0,266.0,226.91,184.49
2016,12,10,13,15,34.5,234.5,3.8,10.0,254.5,214.15,173.93
2016,12,10,13,30,31.0,226.0,3.8,10.0,243.0,201.8,163.76
2016,12,10,13,45,23.5,210.5,3.85,10.5,223.0,186.13,150.73
2016,12,10,14,0,16.0,195.0,3.9,11.0,203.0,169.32,136.88
2016,12,10,14,15,8.0,159.0,3.9,11.0,163.0,137.35,110.73
2016,12,10,14,30,0.0,123.0,3.9,11.0,123.0,106.37,85.24
2016,12,10,14,45,0.0,93.5,3.9,11.0,93.5,81.99,64.76
2016,12,10,15,0,0.0,64.0,3.9,11.0,64.0,56.56,43.17
2016,12,10,15,15,344.0,73.5,3.8,10.5,194.5,51.07,40.59
2016,12,10,15,30,688.0,83.0,3.7,10.0,325.0,59.72,48.58
2016,12,10,15,45,654.5,76.0,3.6,10.0,281.5,55.86,45.14
2016,12,10,16,0,621.0,69.0,3.5,10.0,238.0,51.91,41.55
2016,12,10,16,15,557.5,61.5,3.1,9.0,192.0,47.31,37.42
2016,12,10,16,30,494.0,54.0,2.7,8.0,146.0,42.67,33.04
2016,12,10,16,45,398.5,43.0,2.35,7.5,103.0,34.67,25.34
2016,12,10,17,0,303.0,32.0,2.0,7.0,60.0,26.45,16.5
2016,12,10,17,15,151.5,16.0,2.0,6.5,30.0,13.03,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.5,5.5,3.75,8.0,6.0,0.0,0.0
2016,12,11,7,30,97.0,11.0,3.9,8.0,12.0,61.0,0.0
2016,12,11,7,45,247.5,23.0,4.1,8.5,46.5,192.91,109.26
2016,12,11,8,0,398.0,35.0,4.3,9.0,81.0,307.42,250.81
2016,12,11,8,15,485.0,43.5,4.6,9.5,126.0,377.93,317.61
2016,12,11,8,30,572.0,52.0,4.9,10.0,171.0,450.83,382.46
2016,12,11,8,45,629.0,57.0,5.2,11.0,217.0,501.37,425.85
2016,12,11,9,0,686.0,62.0,5.5,12.0,263.0,547.31,463.73
2016,12,11,9,15,343.0,71.0,5.55,12.5,171.5,329.88,280.75
2016,12,11,9,30,0.0,80.0,5.6,13.0,80.0,71.55,55.67
2016,12,11,9,45,0.0,75.0,5.65,13.5,75.0,66.34,51.12
2016,12,11,10,0,0.0,70.0,5.7,14.0,70.0,61.89,47.13
2016,12,11,10,15,7.5,125.5,5.75,14.5,129.0,119.13,95.27
2016,12,11,10,30,15.0,181.0,5.8,15.0,188.0,177.91,143.76
2016,12,11,10,45,26.5,201.0,5.85,15.5,214.5,203.44,164.36
2016,12,11,11,0,38.0,221.0,5.9,16.0,241.0,236.96,191.24
2016,12,11,11,15,82.5,243.5,5.9,16.5,290.0,283.73,229.05
2016,12,11,11,30,127.0,266.0,5.9,17.0,339.0,335.09,269.72
2016,12,11,11,45,144.0,272.5,5.95,17.5,356.0,343.45,275.4
2016,12,11,12,0,161.0,279.0,6.0,18.0,373.0,350.25,279.79
2016,12,11,12,15,135.0,278.5,5.95,18.0,357.5,326.57,260.17
2016,12,11,12,30,109.0,278.0,5.9,18.0,342.0,300.96,239.21
2016,12,11,12,45,76.5,262.5,5.85,18.5,307.5,265.44,210.14
2016,12,11,13,0,44.0,247.0,5.8,19.0,273.0,232.82,183.69
2016,12,11,13,15,123.0,254.5,5.7,19.0,324.5,263.32,206.7
2016,12,11,13,30,202.0,262.0,5.6,19.0,376.0,284.87,221.3
2016,12,11,13,45,134.5,246.5,5.5,19.0,321.5,240.03,186.24
2016,12,11,14,0,67.0,231.0,5.4,19.0,267.0,204.45,159.49
2016,12,11,14,15,91.0,223.0,5.15,18.5,269.0,195.77,151.66
2016,12,11,14,30,115.0,215.0,4.9,18.0,271.0,180.06,138.25
2016,12,11,14,45,123.5,199.5,4.65,18.0,255.5,159.2,121.95
2016,12,11,15,0,132.0,184.0,4.4,18.0,240.0,137.54,107.09
2016,12,11,15,15,126.0,167.5,4.25,17.5,216.5,122.71,101.79
2016,12,11,15,30,120.0,151.0,4.1,17.0,193.0,111.86,92.76
2016,12,11,15,45,395.5,106.0,3.95,16.5,218.5,76.22,61.86
2016,12,11,16,0,671.0,61.0,3.8,16.0,244.0,45.63,34.97
2016,12,11,16,15,611.0,55.0,3.65,15.5,197.5,42.04,31.75
2016,12,11,16,30,551.0,49.0,3.5,15.0,151.0,38.43,28.35
2016,12,11,16,45,449.5,40.0,3.35,14.5,107.0,32.04,22.28
2016,12,11,17,0,348.0,31.0,3.2,14.0,63.0,25.54,15.25
2016,12,11,17,15,174.0,15.5,3.1,13.5,31.5,12.57,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,45,209.5,16.5,3.55,4.5,40.5,162.23,86.15
2016,12,12,8,0,419.0,33.0,3.7,5.0,81.0,316.83,261.14
2016,12,12,8,15,506.5,41.0,3.7,5.5,126.0,387.17,328.57
2016,12,12,8,30,594.0,49.0,3.7,6.0,171.0,460.05,393.43
2016,12,12,8,45,648.0,54.0,3.7,7.0,217.0,504.46,431.44
2016,12,12,9,0,702.0,59.0,3.7,8.0,263.0,553.58,471.08
2016,12,12,9,15,737.0,63.0,3.55,8.5,306.5,587.44,497.11
2016,12,12,9,30,772.0,67.0,3.4,9.0,350.0,619.08,520.3
2016,12,12,9,45,796.5,69.5,3.25,9.5,389.5,639.25,533.63
2016,12,12,10,0,821.0,72.0,3.1,10.0,429.0,656.5,544.22
2016,12,12,10,15,837.5,74.0,2.95,10.5,462.5,664.6,547.38
2016,12,12,10,30,854.0,76.0,2.8,11.0,496.0,669.42,547.86
2016,12,12,10,45,865.0,77.5,2.65,11.5,522.5,662.52,539.41
2016,12,12,11,0,876.0,79.0,2.5,12.0,549.0,656.82,531.73
2016,12,12,11,15,883.5,80.0,2.3,12.5,568.0,645.0,519.05
2016,12,12,11,30,891.0,81.0,2.1,13.0,587.0,629.91,503.81
2016,12,12,11,45,898.0,80.5,1.95,13.5,599.0,609.7,484.9
2016,12,12,12,0,905.0,80.0,1.8,14.0,611.0,586.33,463.4
2016,12,12,12,15,906.0,80.0,1.55,14.0,614.0,557.17,437.55
2016,12,12,12,30,907.0,80.0,1.3,14.0,617.0,525.31,409.21
2016,12,12,12,45,904.5,80.0,1.05,14.5,611.5,489.28,376.49
2016,12,12,13,0,902.0,80.0,0.8,15.0,606.0,451.05,341.6
2016,12,12,13,15,897.0,79.5,0.75,15.0,593.0,409.41,305.31
2016,12,12,13,30,892.0,79.0,0.7,15.0,580.0,366.14,266.98
2016,12,12,13,45,882.5,78.0,0.7,15.5,558.5,319.73,225.48
2016,12,12,14,0,873.0,77.0,0.7,16.0,537.0,272.51,183.27
2016,12,12,14,15,860.5,75.5,0.75,16.0,509.0,223.73,141.23
2016,12,12,14,30,848.0,74.0,0.8,16.0,481.0,169.28,97.19
2016,12,12,14,45,825.5,73.0,0.9,16.0,445.5,119.74,63.48
2016,12,12,15,0,803.0,72.0,1.0,16.0,410.0,71.72,42.54
2016,12,12,15,15,777.0,69.0,0.95,16.0,370.0,53.07,41.45
2016,12,12,15,30,751.0,66.0,0.9,16.0,330.0,51.71,40.36
2016,12,12,15,45,711.5,62.0,0.85,16.0,285.5,49.48,38.44
2016,12,12,16,0,672.0,58.0,0.8,16.0,241.0,47.28,36.49
2016,12,12,16,15,613.5,52.0,0.8,15.0,195.0,39.56,29.67
2016,12,12,16,30,555.0,46.0,0.8,14.0,149.0,35.84,26.24
2016,12,12,16,45,455.5,37.5,0.85,13.5,105.5,29.79,20.49
2016,12,12,17,0,356.0,29.0,0.9,13.0,62.0,23.65,13.88
2016,12,12,17,15,178.0,14.5,0.95,12.5,31.0,11.64,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.0,19.5,3.0,9.5,37.5,139.95,65.5
2016,12,13,8,0,326.0,39.0,3.3,10.0,75.0,267.71,215.67
2016,12,13,8,15,416.5,49.0,3.3,10.5,119.0,341.15,284.01
2016,12,13,8,30,507.0,59.0,3.3,11.0,163.0,416.8,349.92
2016,12,13,8,45,574.5,64.5,3.3,11.5,209.5,474.1,398.43
2016,12,13,9,0,642.0,70.0,3.3,12.0,256.0,531.05,444.63
2016,12,13,9,15,680.0,75.0,3.45,12.5,299.0,566.91,472.68
2016,12,13,9,30,718.0,80.0,3.6,13.0,342.0,600.82,498.34
2016,12,13,9,45,752.5,81.0,3.8,14.0,382.5,622.05,512.82
2016,12,13,10,0,787.0,82.0,4.0,15.0,423.0,644.46,527.69
2016,12,13,10,15,805.0,84.5,4.05,15.0,456.5,654.27,533.93
2016,12,13,10,30,823.0,87.0,4.1,15.0,490.0,660.83,537.6
2016,12,13,10,45,842.0,86.5,4.15,15.5,518.0,661.36,535.66
2016,12,13,11,0,861.0,86.0,4.2,16.0,546.0,658.41,530.96
2016,12,13,11,15,868.5,87.0,4.2,16.0,565.0,646.28,519.96
2016,12,13,11,30,876.0,88.0,4.2,16.0,584.0,630.86,506.34
2016,12,13,11,45,893.5,83.0,4.2,16.5,598.0,609.83,487.49
2016,12,13,12,0,911.0,78.0,4.2,17.0,612.0,587.92,467.59
2016,12,13,12,15,912.0,78.0,4.25,17.0,615.0,558.72,442.65
2016,12,13,12,30,913.0,78.0,4.3,17.0,618.0,526.8,415.03
2016,12,13,12,45,912.5,77.5,4.35,17.5,613.0,491.12,383.1
2016,12,13,13,0,912.0,77.0,4.4,18.0,608.0,453.08,348.65
2016,12,13,13,15,907.5,76.5,4.35,17.5,595.0,411.36,311.71
2016,12,13,13,30,903.0,76.0,4.3,17.0,582.0,367.94,272.55
2016,12,13,13,45,895.5,74.5,4.25,17.0,561.5,321.3,229.79
2016,12,13,14,0,888.0,73.0,4.2,17.0,541.0,273.65,186.2
2016,12,13,14,15,876.0,71.5,4.15,17.0,512.5,224.37,142.49
2016,12,13,14,30,864.0,70.0,4.1,17.0,484.0,174.93,101.6
2016,12,13,14,45,839.5,70.0,4.05,17.0,448.5,119.59,62.64
2016,12,13,15,0,815.0,70.0,4.0,17.0,413.0,71.59,41.49
2016,12,13,15,15,789.5,67.0,3.85,16.5,373.0,51.56,40.02
2016,12,13,15,30,764.0,64.0,3.7,16.0,333.0,50.14,38.94
2016,12,13,15,45,723.5,60.5,3.6,15.5,288.5,48.26,37.41
2016,12,13,16,0,683.0,57.0,3.5,15.0,244.0,46.43,35.85
2016,12,13,16,15,625.0,51.5,3.1,14.0,198.0,39.17,29.41
2016,12,13,16,30,567.0,46.0,2.7,13.0,152.0,35.85,26.33
2016,12,13,16,45,463.5,38.0,2.35,12.5,107.5,30.22,20.93
2016,12,13,17,0,360.0,30.0,2.0,12.0,63.0,24.54,14.73
2016,12,13,17,15,180.0,15.0,2.05,11.5,31.5,12.06,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,17.5,2.25,3.5,37.5,148.17,63.72
2016,12,14,8,0,369.0,35.0,2.5,4.0,75.0,288.77,236.58
2016,12,14,8,15,460.0,44.5,2.35,4.5,120.0,362.06,306.41
2016,12,14,8,30,551.0,54.0,2.2,5.0,165.0,438.01,373.07
2016,12,14,8,45,604.5,60.5,2.05,6.0,210.5,487.95,414.6
2016,12,14,9,0,658.0,67.0,1.9,7.0,256.0,537.29,453.25
2016,12,14,9,15,601.0,85.0,1.8,7.5,278.0,525.45,441.57
2016,12,14,9,30,544.0,103.0,1.7,8.0,300.0,509.22,426.24
2016,12,14,9,45,497.0,126.0,1.65,9.0,322.0,497.4,413.64
2016,12,14,10,0,450.0,149.0,1.6,10.0,344.0,487.78,402.53
2016,12,14,10,15,263.0,181.0,1.6,10.5,297.0,379.51,312.73
2016,12,14,10,30,76.0,213.0,1.6,11.0,250.0,262.43,214.54
2016,12,14,10,45,38.0,187.5,1.65,11.5,206.0,206.02,167.69
2016,12,14,11,0,0.0,162.0,1.7,12.0,162.0,146.88,117.91
2016,12,14,11,15,26.5,203.0,1.65,12.5,218.5,208.44,168.52
2016,12,14,11,30,53.0,244.0,1.6,13.0,275.0,261.69,210.84
2016,12,14,11,45,36.5,232.5,1.6,13.5,254.0,236.75,189.79
2016,12,14,12,0,20.0,221.0,1.6,14.0,233.0,208.83,166.76
2016,12,14,12,15,23.0,226.5,1.55,14.0,240.0,213.46,170.41
2016,12,14,12,30,26.0,232.0,1.5,14.0,247.0,217.69,173.63
2016,12,14,12,45,24.5,228.5,1.5,14.5,242.5,211.65,168.35
2016,12,14,13,0,23.0,225.0,1.5,15.0,238.0,205.7,163.23
2016,12,14,13,15,18.0,213.0,1.5,15.0,223.0,191.43,151.84
2016,12,14,13,30,13.0,201.0,1.5,15.0,208.0,177.76,140.99
2016,12,14,13,45,19.5,203.5,1.55,15.5,214.0,179.61,142.16
2016,12,14,14,0,26.0,206.0,1.6,16.0,220.0,180.45,142.4
2016,12,14,14,15,31.5,200.5,1.65,16.0,216.0,169.39,133.33
2016,12,14,14,30,37.0,195.0,1.7,16.0,212.0,161.11,126.6
2016,12,14,14,45,200.5,178.0,1.75,16.0,263.0,152.75,114.09
2016,12,14,15,0,364.0,161.0,1.8,16.0,314.0,125.53,93.45
2016,12,14,15,15,340.0,151.0,1.75,15.5,283.5,108.93,90.39
2016,12,14,15,30,316.0,141.0,1.7,15.0,253.0,102.64,85.27
2016,12,14,15,45,462.5,106.5,1.7,15.0,246.0,76.89,62.78
2016,12,14,16,0,609.0,72.0,1.7,15.0,239.0,54.22,42.76
2016,12,14,16,15,547.5,64.5,1.6,14.0,193.5,49.71,38.82
2016,12,14,16,30,486.0,57.0,1.5,13.0,148.0,45.18,34.63
2016,12,14,16,45,389.0,45.5,1.45,12.0,105.0,36.79,26.78
2016,12,14,17,0,292.0,34.0,1.4,11.0,62.0,28.17,17.9
2016,12,14,17,15,146.0,17.0,1.55,10.5,31.0,13.84,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,10.0,2.95,2.5,10.0,8.79,0.0
2016,12,15,8,0,0.0,20.0,3.1,3.0,20.0,17.6,9.18
2016,12,15,8,15,0.0,33.0,3.15,3.5,33.0,29.1,19.78
2016,12,15,8,30,0.0,46.0,3.2,4.0,46.0,40.99,30.57
2016,12,15,8,45,0.0,59.5,3.25,4.5,59.5,53.95,42.17
2016,12,15,9,0,0.0,73.0,3.3,5.0,73.0,66.74,53.44
2016,12,15,9,15,0.0,86.0,3.15,5.0,86.0,78.88,64.08
2016,12,15,9,30,0.0,99.0,3.0,5.0,99.0,90.93,74.51
2016,12,15,9,45,290.5,122.0,2.95,5.5,246.5,339.12,292.39
2016,12,15,10,0,581.0,145.0,2.9,6.0,394.0,571.92,482.59
2016,12,15,10,15,290.5,119.0,2.8,6.5,243.5,341.58,289.79
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,82.7,65.93
2016,12,15,10,45,0.0,118.5,2.6,7.5,118.5,106.32,86.15
2016,12,15,11,0,0.0,144.0,2.5,8.0,144.0,129.85,105.74
2016,12,15,11,15,0.0,125.5,2.4,8.0,125.5,112.19,90.61
2016,12,15,11,30,0.0,107.0,2.3,8.0,107.0,95.1,76.05
2016,12,15,11,45,0.0,129.5,2.2,8.5,129.5,115.33,92.94
2016,12,15,12,0,0.0,152.0,2.1,9.0,152.0,135.34,109.43
2016,12,15,12,15,0.0,143.5,2.05,9.0,143.5,127.36,102.68
2016,12,15,12,30,0.0,135.0,2.0,9.0,135.0,119.54,96.12
2016,12,15,12,45,0.0,139.5,1.95,9.5,139.5,123.22,99.04
2016,12,15,13,0,0.0,144.0,1.9,10.0,144.0,126.81,101.88
2016,12,15,13,15,0.0,125.0,1.9,10.0,125.0,110.11,87.97
2016,12,15,13,30,0.0,106.0,1.9,10.0,106.0,93.57,74.17
2016,12,15,13,45,0.0,111.5,1.9,10.5,111.5,98.11,77.97
2016,12,15,14,0,0.0,117.0,1.9,11.0,117.0,102.49,81.61
2016,12,15,14,15,0.0,109.0,1.9,11.0,109.0,95.48,75.84
2016,12,15,14,30,0.0,101.0,1.9,11.0,101.0,88.52,70.12
2016,12,15,14,45,0.0,94.0,1.9,11.5,94.0,82.42,64.97
2016,12,15,15,0,0.0,87.0,1.9,12.0,87.0,76.33,59.84
2016,12,15,15,15,284.0,101.0,1.85,11.5,201.5,69.26,56.69
2016,12,15,15,30,568.0,115.0,1.8,11.0,316.0,82.17,68.46
2016,12,15,15,45,529.5,105.0,1.75,11.0,273.0,76.17,63.16
2016,12,15,16,0,491.0,95.0,1.7,11.0,230.0,70.01,57.64
2016,12,15,16,15,428.0,83.5,1.5,10.0,185.5,62.45,50.91
2016,12,15,16,30,365.0,72.0,1.3,9.0,141.0,54.69,43.75
2016,12,15,16,45,276.5,56.0,1.1,8.5,99.5,43.13,32.84
2016,12,15,17,0,188.0,40.0,0.9,8.0,58.0,31.25,20.86
2016,12,15,17,15,94.0,20.0,0.95,7.5,29.0,15.77,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,156.0,18.5,3.6,7.5,35.0,132.01,38.63
2016,12,16,8,0,312.0,37.0,3.8,8.0,70.0,256.38,206.02
2016,12,16,8,15,405.0,47.5,3.95,8.5,113.0,331.04,277.46
2016,12,16,8,30,498.0,58.0,4.1,9.0,156.0,408.34,346.08
2016,12,16,8,45,564.5,64.0,4.35,10.0,202.0,465.44,395.17
2016,12,16,9,0,631.0,70.0,4.6,11.0,248.0,522.23,442.06
2016,12,16,9,15,669.0,74.5,4.7,11.5,291.0,557.52,470.29
2016,12,16,9,30,707.0,79.0,4.8,12.0,334.0,590.92,496.08
2016,12,16,9,45,740.0,81.0,4.95,13.0,374.0,615.65,513.52
2016,12,16,10,0,773.0,83.0,5.1,14.0,414.0,635.15,526.42
2016,12,16,10,15,386.5,100.0,5.2,14.5,265.5,384.38,320.61
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,105.35,82.98
2016,12,16,10,45,0.0,127.5,5.4,16.0,127.5,114.83,90.56
2016,12,16,11,0,0.0,138.0,5.5,17.0,138.0,124.22,97.8
2016,12,16,11,15,10.5,176.5,5.55,17.5,182.5,166.37,132.17
2016,12,16,11,30,21.0,215.0,5.6,18.0,227.0,207.68,165.32
2016,12,16,11,45,12.0,196.0,5.7,18.5,203.0,183.05,144.78
2016,12,16,12,0,3.0,177.0,5.8,19.0,179.0,159.58,125.34
2016,12,16,12,15,41.0,223.0,5.85,19.5,247.5,223.39,176.65
2016,12,16,12,30,79.0,269.0,5.9,20.0,316.0,279.15,220.37
2016,12,16,12,45,39.5,213.5,5.95,20.5,237.0,207.02,162.41
2016,12,16,13,0,0.0,158.0,6.0,21.0,158.0,138.92,107.71
2016,12,16,13,15,430.5,124.0,6.0,21.0,365.0,273.06,209.17
2016,12,16,13,30,861.0,90.0,6.0,21.0,572.0,366.28,270.29
2016,12,16,13,45,852.5,88.5,6.0,21.0,552.0,320.48,228.51
2016,12,16,14,0,844.0,87.0,6.0,21.0,532.0,273.89,186.34
2016,12,16,14,15,832.0,85.0,5.9,21.0,504.5,225.63,143.87
2016,12,16,14,30,820.0,83.0,5.8,21.0,477.0,177.38,104.07
2016,12,16,14,45,808.0,79.0,5.7,21.0,444.0,127.73,68.83
2016,12,16,15,0,796.0,75.0,5.6,21.0,411.0,78.59,44.9
2016,12,16,15,15,770.5,72.0,5.35,20.5,371.5,55.34,42.62
2016,12,16,15,30,745.0,69.0,5.1,20.0,332.0,54.05,41.69
2016,12,16,15,45,706.0,65.0,4.85,20.0,288.5,51.9,39.86
2016,12,16,16,0,667.0,61.0,4.6,20.0,245.0,45.47,34.25
2016,12,16,16,15,610.0,55.0,4.25,19.0,199.5,41.88,31.15
2016,12,16,16,30,553.0,49.0,3.9,18.0,154.0,38.26,27.86
2016,12,16,16,45,452.5,40.0,3.6,17.0,109.5,31.85,21.93
2016,12,16,17,0,352.0,31.0,3.3,16.0,65.0,25.32,15.26
2016,12,16,17,15,176.0,15.5,3.4,15.5,32.5,12.43,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.0,3.25,14.5,35.0,143.66,30.44
2016,12,17,8,0,370.0,32.0,3.5,15.0,70.0,284.99,222.37
2016,12,17,8,15,462.0,41.0,3.6,15.5,114.0,357.72,291.58
2016,12,17,8,30,554.0,50.0,3.7,16.0,158.0,433.46,357.07
2016,12,17,8,45,610.0,56.0,3.8,17.0,203.5,484.32,399.31
2016,12,17,9,0,666.0,62.0,3.9,18.0,249.0,534.8,439.18
2016,12,17,9,15,335.0,94.5,4.15,18.5,188.5,353.41,291.28
2016,12,17,9,30,4.0,127.0,4.4,19.0,128.0,123.81,97.69
2016,12,17,9,45,53.0,156.5,4.7,19.5,179.0,196.64,158.46
2016,12,17,10,0,102.0,186.0,5.0,20.0,230.0,259.83,209.86
2016,12,17,10,15,140.5,202.0,5.05,20.5,267.5,309.78,249.4
2016,12,17,10,30,179.0,218.0,5.1,21.0,305.0,347.45,278.61
2016,12,17,10,45,518.5,151.0,5.15,21.5,421.5,514.26,412.66
2016,12,17,11,0,858.0,84.0,5.2,22.0,538.0,654.73,520.75
2016,12,17,11,15,866.5,85.0,5.1,22.5,558.0,643.73,508.77
2016,12,17,11,30,875.0,86.0,5.0,23.0,578.0,629.41,494.87
2016,12,17,11,45,879.5,87.0,4.95,23.5,590.5,607.36,475.24
2016,12,17,12,0,884.0,88.0,4.9,24.0,603.0,584.96,455.09
2016,12,17,12,15,886.5,88.5,4.8,24.0,607.5,558.02,431.97
2016,12,17,12,30,889.0,89.0,4.7,24.0,612.0,528.3,406.32
2016,12,17,12,45,894.0,86.5,4.6,24.0,609.5,494.26,376.88
2016,12,17,13,0,899.0,84.0,4.5,24.0,607.0,457.57,344.73
2016,12,17,13,15,895.0,83.5,4.4,24.0,595.0,416.72,308.78
2016,12,17,13,30,891.0,83.0,4.3,24.0,583.0,374.14,270.81
2016,12,17,13,45,888.0,80.5,4.2,24.0,564.0,328.59,230.04
2016,12,17,14,0,885.0,78.0,4.1,24.0,545.0,281.65,188.05
2016,12,17,14,15,873.5,76.5,3.85,24.0,517.5,232.67,145.55
2016,12,17,14,30,862.0,75.0,3.6,24.0,490.0,177.98,101.15
2016,12,17,14,45,691.0,104.0,3.35,24.0,421.5,133.29,76.47
2016,12,17,15,0,520.0,133.0,3.1,24.0,353.0,108.34,72.96
2016,12,17,15,15,502.0,123.5,2.65,23.5,319.0,86.2,68.39
2016,12,17,15,30,484.0,114.0,2.2,23.0,285.0,80.87,64.12
2016,12,17,15,45,466.0,100.5,1.8,22.5,248.0,72.52,57.17
2016,12,17,16,0,448.0,87.0,1.4,22.0,211.0,63.88,49.85
2016,12,17,16,15,409.5,74.5,1.3,21.0,172.0,55.59,42.77
2016,12,17,16,30,371.0,62.0,1.2,20.0,133.0,47.03,35.23
2016,12,17,16,45,313.0,47.5,1.2,19.0,95.5,36.58,25.83
2016,12,17,17,0,255.0,33.0,1.2,18.0,58.0,25.79,15.59
2016,12,17,17,15,127.5,16.5,1.15,18.0,29.0,12.98,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,4.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,2.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,0.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,-1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,13.5,17.5,6.7,-5.0,19.0,25.73,0.0
2016,12,18,8,0,27.0,35.0,6.7,-5.0,38.0,57.65,44.0
2016,12,18,8,15,43.5,55.0,6.7,-4.5,62.0,91.24,76.59
2016,12,18,8,30,60.0,75.0,6.7,-4.0,86.0,123.61,107.13
2016,12,18,8,45,71.0,94.5,6.75,-4.0,111.5,151.29,133.11
2016,12,18,9,0,82.0,114.0,6.8,-4.0,137.0,178.62,158.3
2016,12,18,9,15,87.5,133.0,6.75,-3.5,161.0,201.29,178.4
2016,12,18,9,30,93.0,152.0,6.7,-3.0,185.0,223.47,197.64
2016,12,18,9,45,98.0,168.5,6.7,-3.0,207.0,241.7,213.42
2016,12,18,10,0,103.0,185.0,6.7,-3.0,229.0,259.5,228.62
2016,12,18,10,15,213.5,192.0,6.65,-2.5,292.0,347.71,306.96
2016,12,18,10,30,324.0,199.0,6.6,-2.0,355.0,434.18,381.72
2016,12,18,10,45,300.5,215.5,6.6,-2.0,366.5,428.53,375.06
2016,12,18,11,0,277.0,232.0,6.6,-2.0,378.0,421.74,367.7
2016,12,18,11,15,267.5,243.0,6.6,-1.5,388.5,417.24,362.02
2016,12,18,11,30,258.0,254.0,6.6,-1.0,399.0,411.78,355.56
2016,12,18,11,45,229.0,263.0,6.6,-1.0,394.0,385.22,331.74
2016,12,18,12,0,200.0,272.0,6.6,-1.0,389.0,366.95,315.01
2016,12,18,12,15,395.0,226.0,6.55,-0.5,458.0,421.57,361.06
2016,12,18,12,30,590.0,180.0,6.5,0.0,527.0,462.98,393.53
2016,12,18,12,45,471.5,214.0,6.5,0.0,490.0,412.9,348.88
2016,12,18,13,0,353.0,248.0,6.5,0.0,453.0,366.64,308.33
2016,12,18,13,15,637.5,165.0,6.4,0.0,525.5,388.22,320.26
2016,12,18,13,30,922.0,82.0,6.3,0.0,598.0,384.86,306.71
2016,12,18,13,45,817.5,100.0,6.25,0.0,546.0,322.87,250.48
2016,12,18,14,0,713.0,118.0,6.2,0.0,494.0,266.93,200.75
2016,12,18,14,15,697.5,114.5,6.1,0.0,467.0,222.29,158.85
2016,12,18,14,30,682.0,111.0,6.0,0.0,440.0,178.27,119.83
2016,12,18,14,45,760.5,92.5,5.95,0.0,435.0,131.92,79.72
2016,12,18,15,0,839.0,74.0,5.9,0.0,430.0,82.08,49.45
2016,12,18,15,15,813.5,71.0,5.75,0.0,389.0,54.78,45.73
2016,12,18,15,30,788.0,68.0,5.6,0.0,348.0,53.43,44.58
2016,12,18,15,45,754.5,63.5,5.5,0.0,303.5,50.82,42.19
2016,12,18,16,0,721.0,59.0,5.4,0.0,259.0,48.2,39.73
2016,12,18,16,15,664.0,53.0,5.15,-0.5,211.5,44.13,35.89
2016,12,18,16,30,607.0,47.0,4.9,-1.0,164.0,36.64,28.68
2016,12,18,16,45,517.5,38.5,4.65,-1.5,118.5,30.6,22.66
2016,12,18,17,0,428.0,30.0,4.4,-2.0,73.0,24.43,15.97
2016,12,18,17,15,214.0,15.0,4.2,-2.0,36.5,11.95,0.0
2016,12,18,17,30,0.0,0.0,4.0,-2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-4.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-5.0,36.5,158.85,11.28
2016,12,19,8,0,439.0,29.0,4.0,-5.0,73.0,311.99,260.12
2016,12,19,8,15,532.0,36.5,4.0,-4.5,118.5,386.83,338.65
2016,12,19,8,30,625.0,44.0,4.0,-4.0,164.0,463.69,410.34
2016,12,19,8,45,679.5,49.0,4.0,-3.5,211.0,514.59,456.65
2016,12,19,9,0,734.0,54.0,4.0,-3.0,258.0,564.63,499.96
2016,12,19,9,15,662.5,72.5,4.0,-2.5,279.5,549.95,485.84
2016,12,19,9,30,591.0,91.0,4.0,-2.0,301.0,526.5,463.95
2016,12,19,9,45,528.0,116.5,4.0,-1.5,320.5,506.89,444.88
2016,12,19,10,0,465.0,142.0,4.0,-1.0,340.0,490.13,427.85
2016,12,19,10,15,460.0,157.0,3.95,-0.5,365.5,498.08,432.21
2016,12,19,10,30,455.0,172.0,3.9,0.0,391.0,503.78,434.48
2016,12,19,10,45,415.0,192.5,3.9,0.0,401.0,489.88,420.92
2016,12,19,11,0,375.0,213.0,3.9,0.0,411.0,465.29,398.87
2016,12,19,11,15,233.0,234.0,3.85,0.5,358.5,378.01,322.72
2016,12,19,11,30,91.0,255.0,3.8,1.0,306.0,296.32,251.08
2016,12,19,11,45,126.0,264.5,3.75,1.5,336.5,326.95,276.33
2016,12,19,12,0,161.0,274.0,3.7,2.0,367.0,347.44,292.41
2016,12,19,12,15,253.5,263.5,3.65,2.0,411.5,382.05,320.68
2016,12,19,12,30,346.0,253.0,3.6,2.0,456.0,404.58,337.99
2016,12,19,12,45,414.5,234.0,3.55,2.5,476.0,401.85,333.2
2016,12,19,13,0,483.0,215.0,3.5,3.0,496.0,395.76,324.81
2016,12,19,13,15,705.0,145.5,3.45,3.0,546.0,397.76,320.39
2016,12,19,13,30,927.0,76.0,3.4,3.0,596.0,382.62,298.53
2016,12,19,13,45,780.0,109.0,3.35,3.5,536.0,321.12,245.0
2016,12,19,14,0,633.0,142.0,3.3,4.0,476.0,268.63,200.97
2016,12,19,14,15,760.5,106.5,3.25,4.0,487.5,229.23,158.96
2016,12,19,14,30,888.0,71.0,3.2,4.0,499.0,186.93,115.57
2016,12,19,14,45,765.5,87.0,3.15,4.0,437.5,134.53,80.14
2016,12,19,15,0,643.0,103.0,3.1,4.0,376.0,93.07,61.82
2016,12,19,15,15,616.5,98.5,2.9,3.5,340.5,68.98,58.18
2016,12,19,15,30,590.0,94.0,2.7,3.0,305.0,67.43,57.01
2016,12,19,15,45,565.0,84.5,2.55,3.0,265.5,61.85,51.93
2016,12,19,16,0,540.0,75.0,2.4,3.0,226.0,56.09,46.61
2016,12,19,16,15,491.0,66.5,2.1,2.0,185.0,50.9,41.86
2016,12,19,16,30,442.0,58.0,1.8,1.0,144.0,45.59,36.8
2016,12,19,16,45,377.0,45.0,1.5,0.5,104.0,35.97,27.47
2016,12,19,17,0,312.0,32.0,1.2,0.0,64.0,25.99,17.33
2016,12,19,17,15,156.0,16.0,1.2,0.0,32.0,12.74,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
