Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,139.12,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,279.68,222.3
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,353.11,294.12
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,429.92,360.92
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,480.16,403.4
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,530.09,443.81
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,562.0,469.44
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,596.22,495.93
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,618.11,511.24
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,637.19,524.0
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,647.47,530.28
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,654.57,534.04
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,653.71,532.04
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,649.54,527.41
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,639.56,517.89
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,626.28,505.71
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,604.59,487.29
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,582.6,468.17
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,555.12,443.95
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,524.95,417.19
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,352.73,281.1
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,203.98,163.23
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,233.75,187.04
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,257.68,204.9
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,254.37,199.75
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,246.81,190.6
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,225.43,159.63
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,180.17,107.93
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,133.11,74.21
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,88.71,52.4
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,60.23,48.21
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,53.45,42.38
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,50.16,39.51
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,46.8,36.51
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,43.26,33.4
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,39.71,30.1
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,32.95,23.73
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,26.03,16.72
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,12.74,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,137.67,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,277.71,220.13
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,351.65,295.3
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,429.03,364.54
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,481.2,409.43
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,528.96,448.57
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,565.02,477.64
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,599.04,504.04
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,621.81,519.87
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,641.79,533.26
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,481.85,399.95
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,300.89,246.99
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,285.83,233.48
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,281.21,228.07
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,305.83,247.33
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,336.44,270.92
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,413.74,332.62
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,481.07,384.14
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,467.63,371.94
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,451.7,357.77
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,427.37,336.08
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,401.56,312.93
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,332.87,258.7
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,278.29,217.06
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,293.48,218.45
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,279.52,191.76
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,230.53,148.63
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,181.58,107.75
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,143.28,90.16
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,134.95,99.31
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,83.48,67.68
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,53.81,41.98
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,51.22,39.78
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,44.46,33.82
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,41.23,31.03
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,37.99,28.07
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,32.04,22.53
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,25.99,16.42
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,12.71,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,126.67,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,255.13,201.47
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,330.29,278.2
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,409.02,349.48
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,464.22,397.93
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,519.35,444.21
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,555.73,473.58
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,586.9,497.69
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,610.03,514.55
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,630.41,528.73
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,642.4,535.32
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,651.21,539.19
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,651.39,536.38
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,648.26,530.92
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,638.04,520.88
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,624.57,508.22
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,606.2,490.9
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,587.08,472.73
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,559.42,448.45
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,529.02,421.6
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,494.62,390.43
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,458.03,356.98
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,417.42,320.39
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,375.1,281.67
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,330.31,240.04
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,284.56,197.6
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,231.75,150.95
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,183.05,109.7
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,137.87,79.34
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,94.83,58.35
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,67.34,54.28
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,67.27,54.47
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,62.08,49.93
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,56.73,45.19
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,51.13,40.28
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,45.38,35.04
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,36.65,26.88
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,27.63,18.05
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,13.51,0.7
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,14.09,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,31.9,19.67
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,68.72,52.83
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,99.67,80.6
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,128.02,105.56
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,155.93,129.66
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,178.49,148.66
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,200.79,167.04
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,218.39,180.68
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,235.53,193.67
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,220.11,179.6
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,195.69,158.33
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,214.03,172.7
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,222.51,178.88
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,169.79,135.23
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,128.06,100.55
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,129.49,101.48
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,130.93,102.38
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,131.47,102.77
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,131.99,103.18
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,216.75,171.23
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,293.1,230.35
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,293.91,229.6
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,291.05,225.59
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,231.29,179.45
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,182.55,142.95
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,168.82,132.27
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,152.53,119.54
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,146.01,113.71
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,140.83,109.77
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,125.18,103.15
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,113.87,93.62
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,86.56,70.16
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,64.92,51.39
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,57.03,44.61
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,50.68,38.97
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,41.02,30.12
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,31.1,20.63
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,15.67,2.31
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,104.41,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,214.82,160.21
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,288.22,231.78
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,366.37,299.1
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,422.39,346.31
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,478.43,391.68
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,314.92,258.37
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,105.29,81.98
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,98.71,76.46
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,93.17,71.6
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,100.77,77.68
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,108.36,83.71
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,255.69,204.25
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,384.16,305.41
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,510.29,405.96
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,609.37,482.75
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,504.03,397.11
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,402.22,314.76
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,273.4,213.79
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,154.25,118.9
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,157.53,121.4
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,160.61,123.62
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,163.22,125.71
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,165.5,127.55
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,135.03,103.46
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,105.1,79.72
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,132.67,101.84
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,157.0,121.3
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,103.65,78.9
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,47.68,33.73
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,43.24,31.82
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,38.81,28.12
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,43.61,32.34
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,59.02,45.7
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,54.31,41.62
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,49.56,37.34
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,39.52,28.23
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,31.1,20.17
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,15.66,2.79
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,125.68,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,256.75,191.52
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,331.49,267.85
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,410.07,337.09
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,462.55,382.76
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,515.0,426.55
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,547.11,453.34
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,581.7,481.12
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,425.46,350.25
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,230.79,185.74
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,305.74,247.04
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,368.06,296.86
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,366.24,293.6
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,363.7,289.91
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,230.12,182.23
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,95.13,71.88
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,103.17,78.2
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,111.13,84.37
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,97.12,73.07
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,83.31,61.94
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,189.29,146.73
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,285.45,221.67
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,223.31,172.77
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,167.56,129.31
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,152.18,117.25
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,137.37,105.66
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,126.37,97.0
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,115.49,88.41
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,122.18,93.84
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,127.41,98.21
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,115.41,93.23
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,104.62,84.42
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,82.68,65.79
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,70.25,55.15
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,63.48,49.34
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,56.55,43.19
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,46.62,34.25
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,37.01,25.14
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,19.11,5.39
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,114.06,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,232.31,170.27
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,309.05,245.94
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,389.62,314.45
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,447.05,362.14
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,504.66,407.91
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,541.76,436.28
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,577.24,462.41
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,303.51,247.14
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,13.2,5.27
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,341.13,278.0
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,647.45,511.93
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,533.61,419.55
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,412.74,322.89
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,397.93,311.07
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,392.19,305.66
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,381.4,295.94
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,370.38,286.14
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,404.63,311.77
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,426.31,326.84
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,401.42,306.37
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,376.59,286.01
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,271.04,205.96
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,183.32,140.25
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,250.32,182.63
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,286.46,194.82
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,239.76,154.26
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,193.16,115.79
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,146.05,81.33
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,100.34,55.87
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,57.17,43.39
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,55.9,42.54
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,54.58,41.48
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,53.36,40.46
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,49.26,37.04
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,45.12,33.43
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,38.59,27.48
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,31.94,21.07
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,15.28,3.73
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,12.73,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,27.86,15.73
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,57.49,42.48
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,93.56,73.94
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,122.67,99.16
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,151.43,123.58
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,177.22,145.0
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,202.89,165.83
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,402.83,330.53
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,575.05,463.72
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,385.43,312.24
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,184.1,146.55
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,194.16,154.59
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,204.06,161.9
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,323.23,257.97
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,426.67,337.9
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,430.19,338.59
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,431.62,338.12
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,404.19,315.79
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,373.72,291.43
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,338.97,263.42
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,307.09,237.92
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,236.94,183.79
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,176.21,137.05
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,204.15,158.19
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,226.85,174.2
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,211.12,160.53
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,195.6,147.23
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,161.04,122.89
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,135.33,105.37
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,122.22,100.15
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,111.12,91.09
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,82.49,66.57
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,64.53,51.05
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,59.15,46.41
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,51.35,39.45
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,42.47,31.35
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,33.38,22.73
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,20.4,7.7
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,8.19,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,14.72,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,33.77,19.79
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,80.06,60.34
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,119.98,94.86
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,166.03,133.82
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,201.58,163.55
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,232.34,188.81
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,263.27,213.64
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,289.28,233.82
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,314.48,252.99
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,455.56,365.78
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,572.18,455.62
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,484.93,383.93
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,379.56,298.76
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,386.85,303.95
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,392.87,307.81
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,398.41,310.81
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,408.48,317.04
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,380.49,294.53
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,359.52,277.5
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,416.76,320.04
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,447.61,339.23
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,410.57,306.98
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,372.11,273.26
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,313.07,228.15
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,271.16,198.76
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,238.53,172.42
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,207.7,148.29
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,176.44,125.03
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,146.72,105.56
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,119.38,96.0
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,110.29,88.73
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,81.61,64.53
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,55.56,42.32
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,51.56,39.02
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,47.54,35.51
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,39.77,28.51
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,31.78,21.02
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,20.02,7.77
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.91,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,36.21,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,104.71,75.85
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,142.64,115.92
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,179.85,150.28
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,199.78,168.68
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,230.23,195.08
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,254.04,215.42
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,277.0,234.56
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,295.41,249.53
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,312.88,263.48
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,308.02,258.06
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,302.5,252.14
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,338.83,281.76
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,373.44,309.43
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,391.42,323.56
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,415.78,342.61
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,422.29,346.52
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,426.61,348.5
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,452.08,368.38
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,464.64,376.93
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,431.52,348.19
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,399.72,320.65
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,372.35,296.22
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,343.9,270.52
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,285.83,223.8
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,241.6,190.3
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,220.26,172.15
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,198.84,154.18
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,173.83,134.59
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,150.32,117.46
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,89.0,73.62
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,50.62,39.79
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,48.73,38.18
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,46.86,36.54
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,43.63,33.74
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,40.4,30.8
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,35.2,25.84
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,27.44,18.36
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,20.05,8.85
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.27,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.38,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,7.9,1.11
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,11.41,4.3
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,15.38,7.85
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,19.35,11.36
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,23.32,14.81
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,27.3,18.22
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,39.25,28.48
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,51.23,38.65
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,98.6,78.95
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,148.13,120.35
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,156.13,126.72
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,164.09,133.13
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,193.54,157.48
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,229.36,186.72
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,203.48,165.11
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,185.81,150.4
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,239.61,195.01
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,285.1,232.05
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,222.12,180.42
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,162.56,131.52
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,123.99,99.57
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,85.84,67.62
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,112.28,90.04
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,137.57,111.37
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,120.06,96.8
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,102.73,82.36
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,114.95,92.83
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,125.59,101.99
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,113.59,96.62
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,102.81,87.39
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,90.46,76.47
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,77.95,65.28
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,64.92,53.46
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,51.74,41.33
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,38.8,29.27
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,25.57,16.87
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,14.52,5.22
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.64,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
